Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,17.37,8.27
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,29.94,20.16
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,42.74,31.82
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,57.34,44.96
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,71.84,57.88
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,85.74,70.1
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,99.6,82.12
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,119.68,99.23
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,139.66,116.02
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,131.19,108.46
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,123.15,101.32
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,246.32,207.55
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,363.0,305.21
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,411.24,345.09
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,454.23,380.45
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,378.29,315.48
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,303.61,251.35
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,259.16,214.28
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,214.15,176.43
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,257.34,212.75
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,297.13,245.64
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,236.97,195.58
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,178.97,147.11
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,221.83,183.31
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,261.49,216.09
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,208.22,171.85
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,159.21,131.21
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,130.36,107.04
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,101.71,82.77
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,92.59,75.13
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,83.49,67.41
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,73.5,58.85
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,63.53,50.2
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,52.66,40.74
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,41.53,32.64
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,30.89,22.57
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,20.26,12.43
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,11.57,2.9
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.95,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,6.26,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,12.54,4.41
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,21.71,13.15
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,30.89,21.55
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,41.53,31.09
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,52.18,40.49
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,61.89,49.01
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,71.76,57.55
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,120.89,99.94
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,170.8,142.0
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,181.21,150.18
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,191.58,158.45
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,186.79,153.73
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,182.05,149.15
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,214.98,176.31
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,251.52,205.86
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,206.14,168.25
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,165.26,134.38
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,150.35,122.18
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,135.6,109.95
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,110.8,89.06
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,86.12,68.18
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,69.16,53.86
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,52.21,39.44
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,98.11,78.49
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,143.15,116.05
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,137.66,111.46
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,132.17,107.05
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,138.69,112.65
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,144.72,117.77
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,131.6,107.19
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,118.63,96.71
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,104.3,84.75
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,90.02,72.67
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,74.53,59.48
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,59.16,48.6
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,44.6,34.98
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,29.9,21.05
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,17.37,7.58
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,70.73,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,155.91,109.45
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,214.57,167.71
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,280.31,226.7
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,332.63,273.91
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,387.61,321.95
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,298.37,249.62
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,175.38,145.08
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,201.79,166.89
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,228.38,188.16
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,249.99,205.61
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,271.47,222.81
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,319.25,261.3
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,362.09,295.13
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,368.56,298.91
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,374.28,302.21
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,431.77,348.05
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,483.5,388.28
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,468.28,375.28
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,452.35,362.09
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,531.76,426.52
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,595.46,476.29
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,571.98,456.34
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,545.86,434.49
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,515.28,408.12
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,482.4,379.39
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,443.3,345.84
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,404.24,311.49
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,361.62,273.6
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,318.14,234.31
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,272.37,193.21
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,226.95,152.59
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,179.01,111.34
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,132.53,74.28
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,86.5,44.35
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,44.65,27.77
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,33.15,24.15
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,28.58,19.59
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,18.88,8.88
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,13.76,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,85.24,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,189.8,134.42
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,250.77,198.02
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,318.03,259.91
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,370.22,307.6
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,424.29,355.0
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,468.59,393.37
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,509.9,428.02
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,545.52,456.28
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,579.53,482.31
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,606.71,502.75
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,631.42,520.73
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,649.55,533.42
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,664.68,543.55
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,673.96,549.8
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,679.95,553.44
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,679.3,550.9
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,675.27,545.75
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,666.92,538.3
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,655.24,528.22
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,637.76,512.88
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,617.16,494.99
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,592.0,474.24
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,564.05,450.92
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,531.53,423.55
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,496.75,393.77
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,458.38,360.46
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,418.32,324.97
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,373.95,285.34
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,328.89,244.41
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,281.48,201.51
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,231.33,156.42
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,182.42,113.69
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,135.34,75.68
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,88.05,44.34
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,44.85,26.62
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,31.54,22.93
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,27.38,18.75
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,19.92,10.12
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,13.76,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,57.14,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,126.92,89.97
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,177.38,141.21
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,233.44,192.88
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,278.67,234.45
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,327.93,278.28
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,370.06,314.93
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,413.04,351.24
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,477.42,404.47
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,542.78,457.09
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,569.83,478.4
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,594.77,497.81
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,613.5,511.07
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,629.57,521.99
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,639.19,527.92
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,645.85,531.46
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,647.49,531.31
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,647.76,529.98
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,640.01,522.2
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,629.14,511.99
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,612.69,497.37
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,593.35,480.37
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,568.89,460.05
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,541.88,437.35
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,463.1,372.58
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,394.97,316.81
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,377.47,301.38
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,355.15,280.91
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,317.09,248.23
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,280.47,216.58
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,244.71,185.75
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,210.67,156.53
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,172.85,124.6
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,137.33,96.05
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,101.14,69.66
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,67.95,49.67
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,53.79,42.87
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,41.31,31.01
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,27.26,16.18
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.74,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,52.03,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,114.22,79.92
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,169.81,133.39
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,232.93,189.65
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,281.85,233.48
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,333.55,278.53
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,379.66,318.27
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,425.73,356.98
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,461.15,385.61
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,495.76,412.87
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,293.28,246.88
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,69.62,54.32
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,111.89,90.24
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,154.62,125.67
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,155.26,125.69
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,155.95,125.87
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,128.65,102.88
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,101.69,80.23
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,196.31,158.9
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,288.3,233.22
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,183.03,147.46
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,79.34,61.43
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,71.58,55.05
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,63.83,48.58
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,66.25,50.68
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,68.66,52.79
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,56.07,42.21
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,43.48,31.59
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,53.15,39.92
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,62.83,48.26
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,57.02,43.4
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,51.2,38.54
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,44.91,33.21
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,38.62,27.84
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,31.85,22.03
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,25.09,16.14
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,18.81,11.35
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,12.53,5.48
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,7.23,0.21
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.97,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.98,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,62.9,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,160.71,111.58
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,220.51,171.65
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,287.69,232.15
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,340.1,279.44
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,393.06,325.82
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,278.17,232.65
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,120.83,98.33
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,155.11,127.19
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,195.09,159.95
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,401.9,333.07
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,606.38,493.9
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,623.79,503.81
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,641.01,514.52
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,651.19,521.04
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,658.28,525.16
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,659.38,523.98
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,657.25,520.32
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,650.45,513.45
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,640.41,504.09
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,625.14,490.96
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,606.72,475.29
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,582.95,456.06
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,556.42,434.37
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,525.79,409.11
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,492.72,381.39
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,454.86,349.17
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,415.31,314.92
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,373.07,277.94
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,329.83,239.47
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,283.11,198.1
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,236.49,156.86
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,185.18,113.21
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,138.47,75.9
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,91.64,44.49
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,48.53,25.07
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,30.15,21.05
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,26.9,17.85
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,19.98,10.52
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,12.65,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,7.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,32.68,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,84.79,57.79
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,124.74,96.69
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,167.23,134.65
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,204.22,167.47
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,241.94,200.02
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,275.19,228.31
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,308.97,256.41
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,427.31,353.5
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,546.05,447.96
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,573.53,468.51
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,598.89,487.51
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,547.24,443.11
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,483.84,389.48
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,453.82,363.94
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,422.18,336.91
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,470.45,374.74
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,516.24,409.64
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,512.5,405.73
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,507.24,400.87
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,314.81,250.03
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,129.59,100.04
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,253.1,199.95
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,367.63,288.9
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,187.6,147.24
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,11.59,3.96
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,184.0,144.29
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,338.49,262.5
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,313.37,239.79
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,285.52,214.8
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,243.02,180.46
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,207.37,152.12
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,174.09,124.67
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,142.25,99.4
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,105.62,66.22
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,56.64,32.33
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,36.13,26.3
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,30.9,21.29
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,22.46,12.68
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,13.45,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,8.36,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,64.76,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,165.08,115.97
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,225.93,178.21
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,294.24,240.92
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,348.04,290.85
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,402.47,340.06
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,447.93,381.04
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,493.43,420.97
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,530.9,452.61
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,567.13,482.43
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,595.65,506.07
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,621.92,527.47
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,638.6,539.87
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,654.98,551.69
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,665.05,559.16
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,672.01,564.0
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,673.57,563.36
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,671.86,560.03
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,664.51,553.16
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,653.93,543.6
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,569.35,471.72
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,486.32,401.05
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,533.97,441.26
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,568.21,468.67
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,536.82,440.82
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,503.18,410.78
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,421.66,342.31
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,354.59,286.58
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,243.01,196.03
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,154.51,125.98
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,141.33,115.43
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,128.37,104.93
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,113.71,92.81
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,99.17,80.63
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,83.17,66.92
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,67.28,53.08
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,52.16,41.86
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,37.16,27.74
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,23.66,14.41
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.64,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.91,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,67.84,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,172.21,122.95
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,234.23,187.05
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,303.66,250.97
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,355.31,299.06
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,412.55,350.31
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,457.91,389.98
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,503.21,428.23
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,540.69,458.91
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,576.8,487.56
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,605.39,509.09
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,631.66,528.17
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,648.88,539.96
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,665.78,551.15
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,676.24,557.81
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,683.52,561.87
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,684.29,560.07
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,681.77,555.72
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,674.41,548.67
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,663.8,539.07
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,647.2,523.89
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,627.53,506.27
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,603.26,485.83
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,576.24,462.98
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,544.41,436.29
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,510.39,407.36
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,472.35,374.87
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,430.65,338.7
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,387.02,300.12
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,342.58,260.01
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,295.72,217.78
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,249.2,175.55
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,200.05,131.98
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,152.84,92.32
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,105.77,58.22
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,59.38,32.76
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,34.91,26.39
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,31.48,22.88
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,28.36,18.75
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,27.0,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,30.17,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,79.02,55.34
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,117.04,93.05
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,156.91,129.44
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,192.06,160.96
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,227.96,192.23
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,260.53,220.09
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,293.45,247.52
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,318.34,267.09
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,342.2,285.3
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,372.12,309.1
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,401.68,332.21
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,527.98,434.39
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,649.91,528.58
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,660.24,533.23
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,667.53,536.59
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,604.18,484.72
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,534.93,428.58
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,454.08,364.58
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,375.97,301.56
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,432.0,346.85
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,480.44,384.2
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,438.18,350.07
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,398.13,318.22
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,347.43,278.18
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,301.45,241.75
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,310.78,248.94
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,314.28,250.42
2016,1,11,14,45,298.0,210.0,1.4,11.5,356.5,297.93,235.32
