Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,342.0,188.0,1.4,12.0,348.0,277.73,216.45
2016,1,11,15,15,328.0,175.5,1.3,11.5,319.0,245.86,189.61
2016,1,11,15,30,314.0,163.0,1.2,11.0,290.0,214.65,163.25
2016,1,11,15,45,518.5,116.5,1.1,11.0,297.5,191.87,134.68
2016,1,11,16,0,723.0,70.0,1.0,11.0,305.0,151.02,90.83
2016,1,11,16,15,675.5,64.5,0.95,10.5,257.5,104.86,57.51
2016,1,11,16,30,628.0,59.0,0.9,10.0,210.0,62.75,34.88
2016,1,11,16,45,557.5,51.0,0.85,9.5,162.5,36.48,27.38
2016,1,11,17,0,487.0,43.0,0.8,9.0,115.0,32.22,23.18
2016,1,11,17,15,359.0,31.5,0.85,8.5,73.5,24.36,15.18
2016,1,11,17,30,231.0,20.0,0.9,8.0,32.0,16.0,0.0
2016,1,11,17,45,115.5,10.0,0.95,8.0,16.0,9.83,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.0,3.15,3.0,32.0,78.44,0.0
2016,1,12,8,0,404.0,28.0,3.5,4.0,64.0,174.88,123.47
2016,1,12,8,15,506.0,36.5,3.35,4.5,110.5,235.79,185.86
2016,1,12,8,30,608.0,45.0,3.2,5.0,157.0,301.26,245.64
2016,1,12,8,45,669.0,50.5,3.05,6.0,206.5,355.3,294.31
2016,1,12,9,0,730.0,56.0,2.9,7.0,256.0,411.67,342.98
2016,1,12,9,15,768.5,60.0,2.7,8.0,303.5,457.08,380.79
2016,1,12,9,30,807.0,64.0,2.5,9.0,351.0,502.46,416.88
2016,1,12,9,45,833.5,66.5,2.35,10.0,394.5,539.15,444.77
2016,1,12,10,0,860.0,69.0,2.2,11.0,438.0,574.45,470.43
2016,1,12,10,15,878.0,71.5,2.05,11.5,476.0,600.42,488.9
2016,1,12,10,30,896.0,74.0,1.9,12.0,514.0,626.8,506.98
2016,1,12,10,45,909.0,75.5,1.8,13.0,545.0,646.49,518.81
2016,1,12,11,0,922.0,77.0,1.7,14.0,576.0,663.36,528.17
2016,1,12,11,15,930.5,78.0,1.6,14.5,599.5,673.86,533.52
2016,1,12,11,30,939.0,79.0,1.5,15.0,623.0,681.2,536.4
2016,1,12,11,45,945.5,79.0,1.4,15.5,638.5,682.97,535.14
2016,1,12,12,0,952.0,79.0,1.3,16.0,654.0,681.43,531.42
2016,1,12,12,15,954.0,79.5,1.25,16.0,661.0,674.26,525.0
2016,1,12,12,30,956.0,80.0,1.2,16.0,668.0,663.8,516.15
2016,1,12,12,45,955.5,79.5,1.15,16.0,666.0,647.58,503.07
2016,1,12,13,0,955.0,79.0,1.1,16.0,664.0,628.25,487.58
2016,1,12,13,15,951.5,78.5,1.05,16.0,654.0,604.22,468.45
2016,1,12,13,30,948.0,78.0,1.0,16.0,644.0,577.39,446.94
2016,1,12,13,45,942.0,77.5,1.0,16.0,625.5,546.64,422.5
2016,1,12,14,0,936.0,77.0,1.0,16.0,607.0,513.51,395.68
2016,1,12,14,15,926.0,75.5,0.9,16.0,581.0,475.47,363.91
2016,1,12,14,30,916.0,74.0,0.8,16.0,555.0,435.7,330.14
2016,1,12,14,45,900.5,72.5,0.75,16.0,521.0,392.43,293.25
2016,1,12,15,0,885.0,71.0,0.7,16.0,487.0,348.28,254.89
2016,1,12,15,15,864.5,68.5,0.55,15.5,447.5,298.38,211.64
2016,1,12,15,30,844.0,66.0,0.4,15.0,408.0,251.28,170.26
2016,1,12,15,45,814.5,63.0,0.3,15.0,363.0,202.49,128.25
2016,1,12,16,0,785.0,60.0,0.2,15.0,318.0,155.26,89.56
2016,1,12,16,15,741.0,55.5,0.3,14.5,269.5,107.3,55.48
2016,1,12,16,30,697.0,51.0,0.4,14.0,221.0,62.99,31.97
2016,1,12,16,45,627.0,44.5,0.55,13.5,172.0,33.61,24.38
2016,1,12,17,0,557.0,38.0,0.7,13.0,123.0,30.05,20.9
2016,1,12,17,15,431.0,28.5,0.8,12.0,79.5,23.3,14.15
2016,1,12,17,30,305.0,19.0,0.9,11.0,36.0,14.86,0.0
2016,1,12,17,45,152.5,9.5,1.05,10.5,18.0,9.34,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,31.5,75.89,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,63.0,168.91,118.59
2016,1,13,8,15,486.5,37.5,2.8,6.5,109.5,230.46,180.38
2016,1,13,8,30,589.0,47.0,2.7,7.0,156.0,299.5,242.36
2016,1,13,8,45,649.5,53.0,2.65,8.0,205.0,350.33,287.9
2016,1,13,9,0,710.0,59.0,2.6,9.0,254.0,406.56,336.04
2016,1,13,9,15,749.0,63.0,2.8,10.0,301.5,451.78,374.11
2016,1,13,9,30,788.0,67.0,3.0,11.0,349.0,497.03,410.89
2016,1,13,9,45,815.0,70.5,3.2,12.0,392.5,534.77,440.6
2016,1,13,10,0,842.0,74.0,3.4,13.0,436.0,571.18,468.4
2016,1,13,10,15,860.5,76.0,3.5,13.5,473.5,599.25,489.68
2016,1,13,10,30,879.0,78.0,3.6,14.0,511.0,625.09,508.8
2016,1,13,10,45,891.5,80.0,3.7,14.5,542.0,642.35,521.06
2016,1,13,11,0,904.0,82.0,3.8,15.0,573.0,659.35,532.86
2016,1,13,11,15,913.0,83.5,3.8,15.0,596.5,670.66,540.84
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,678.86,546.37
2016,1,13,11,45,927.0,86.0,3.85,15.5,635.5,680.78,546.25
2016,1,13,12,0,932.0,87.0,3.9,16.0,651.0,679.45,543.63
2016,1,13,12,15,934.5,87.0,3.9,16.0,658.5,672.25,537.41
2016,1,13,12,30,937.0,87.0,3.9,16.0,666.0,661.81,528.67
2016,1,13,12,45,937.0,87.0,3.9,16.5,664.5,646.68,515.27
2016,1,13,13,0,937.0,87.0,3.9,17.0,663.0,628.46,499.38
2016,1,13,13,15,933.5,86.5,3.85,17.0,653.0,604.79,479.96
2016,1,13,13,30,930.0,86.0,3.8,17.0,643.0,578.37,458.1
2016,1,13,13,45,923.5,85.0,3.8,17.0,624.5,547.33,432.4
2016,1,13,14,0,917.0,84.0,3.8,17.0,606.0,514.0,404.36
2016,1,13,14,15,907.0,82.5,3.75,16.5,580.0,476.53,373.11
2016,1,13,14,30,897.0,81.0,3.7,16.0,554.0,437.37,339.66
2016,1,13,14,45,882.5,79.0,3.65,16.0,520.5,392.28,300.17
2016,1,13,15,0,868.0,77.0,3.6,16.0,487.0,348.41,260.84
2016,1,13,15,15,847.0,74.0,3.35,15.5,447.5,301.2,218.7
2016,1,13,15,30,826.0,71.0,3.1,15.0,408.0,254.21,176.51
2016,1,13,15,45,795.0,68.0,2.85,15.0,363.0,205.86,133.9
2016,1,13,16,0,764.0,65.0,2.6,15.0,318.0,159.27,94.85
2016,1,13,16,15,719.0,60.0,2.4,14.0,270.0,111.68,60.12
2016,1,13,16,30,674.0,55.0,2.2,13.0,222.0,67.89,35.88
2016,1,13,16,45,603.0,48.5,2.0,12.0,173.0,33.96,24.84
2016,1,13,17,0,532.0,42.0,1.8,11.0,124.0,30.92,21.86
2016,1,13,17,15,408.0,31.5,1.85,10.5,80.5,24.01,14.94
2016,1,13,17,30,284.0,21.0,1.9,10.0,37.0,16.68,0.98
2016,1,13,17,45,142.0,10.5,1.95,9.5,18.5,10.32,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,144.0,16.0,2.75,8.0,29.0,65.12,0.0
2016,1,14,8,0,288.0,32.0,3.1,9.0,58.0,142.78,99.55
2016,1,14,8,15,391.0,43.5,3.05,9.5,102.5,203.28,157.96
2016,1,14,8,30,494.0,55.0,3.0,10.0,147.0,271.33,218.04
2016,1,14,8,45,564.5,61.5,3.0,11.0,195.0,326.48,266.36
2016,1,14,9,0,635.0,68.0,3.0,12.0,243.0,384.91,315.84
2016,1,14,9,15,410.5,109.0,3.25,12.5,229.5,335.19,276.65
2016,1,14,9,30,186.0,150.0,3.5,13.0,216.0,261.12,215.12
2016,1,14,9,45,483.0,117.5,3.8,14.0,319.0,403.48,333.19
2016,1,14,10,0,780.0,85.0,4.1,15.0,422.0,549.14,449.64
2016,1,14,10,15,800.0,88.0,4.15,15.5,459.0,578.12,470.98
2016,1,14,10,30,820.0,91.0,4.2,16.0,496.0,605.08,490.84
2016,1,14,10,45,834.5,93.0,4.3,16.5,526.5,625.27,505.4
2016,1,14,11,0,849.0,95.0,4.4,17.0,557.0,642.87,517.77
2016,1,14,11,15,665.0,156.5,4.4,17.0,527.5,594.63,477.48
2016,1,14,11,30,481.0,218.0,4.4,17.0,498.0,537.44,430.28
2016,1,14,11,45,550.0,199.5,4.45,17.5,527.5,559.7,447.55
2016,1,14,12,0,619.0,181.0,4.5,18.0,557.0,581.61,463.9
2016,1,14,12,15,524.0,216.5,4.55,18.0,537.5,548.74,436.7
2016,1,14,12,30,429.0,252.0,4.6,18.0,518.0,516.84,410.36
2016,1,14,12,45,649.5,178.0,4.65,18.5,579.5,568.4,451.81
2016,1,14,13,0,870.0,104.0,4.7,19.0,641.0,609.26,483.56
2016,1,14,13,15,473.5,189.5,4.7,19.0,481.5,449.81,356.95
2016,1,14,13,30,77.0,275.0,4.7,19.0,322.0,304.35,239.48
2016,1,14,13,45,41.0,229.5,4.75,19.0,255.0,239.95,188.9
2016,1,14,14,0,5.0,184.0,4.8,19.0,188.0,178.76,140.16
2016,1,14,14,15,102.5,214.0,4.75,19.0,269.0,246.56,194.52
2016,1,14,14,30,200.0,244.0,4.7,19.0,350.0,307.0,241.21
2016,1,14,14,45,103.0,203.5,4.7,19.0,258.0,225.79,177.19
2016,1,14,15,0,6.0,163.0,4.7,19.0,166.0,156.39,122.97
2016,1,14,15,15,384.0,122.5,4.5,18.5,280.5,215.82,161.64
2016,1,14,15,30,762.0,82.0,4.3,18.0,395.0,251.81,175.72
2016,1,14,15,45,734.0,77.5,4.1,18.0,352.0,202.73,132.77
2016,1,14,16,0,706.0,73.0,3.9,18.0,309.0,157.76,95.2
2016,1,14,16,15,660.0,67.5,3.55,17.0,262.0,112.1,61.86
2016,1,14,16,30,614.0,62.0,3.2,16.0,215.0,70.36,38.14
2016,1,14,16,45,545.0,53.5,2.85,15.5,168.0,38.11,28.13
2016,1,14,17,0,476.0,45.0,2.5,15.0,121.0,33.48,23.72
2016,1,14,17,15,356.5,33.5,2.5,14.5,79.0,25.73,16.19
2016,1,14,17,30,237.0,22.0,2.5,14.0,37.0,17.5,2.71
2016,1,14,17,45,118.5,11.0,2.55,13.5,18.5,10.81,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.4,6.5,34.0,85.32,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,68.0,190.11,133.81
2016,1,15,8,15,567.5,33.5,4.4,7.5,117.0,253.15,198.04
2016,1,15,8,30,668.0,41.0,4.3,8.0,166.0,322.98,261.51
2016,1,15,8,45,729.5,45.0,4.2,9.0,217.0,377.94,310.96
2016,1,15,9,0,791.0,49.0,4.1,10.0,268.0,435.25,360.36
2016,1,15,9,15,826.5,52.5,4.0,10.5,317.0,478.1,396.99
2016,1,15,9,30,862.0,56.0,3.9,11.0,366.0,523.36,434.21
2016,1,15,9,45,888.5,57.5,3.8,12.0,410.5,560.71,463.08
2016,1,15,10,0,915.0,59.0,3.7,13.0,455.0,596.62,489.77
2016,1,15,10,15,931.0,60.5,3.5,13.5,493.0,624.51,509.98
2016,1,15,10,30,947.0,62.0,3.3,14.0,531.0,649.92,527.64
2016,1,15,10,45,959.0,63.0,3.1,15.0,562.5,669.56,539.41
2016,1,15,11,0,971.0,64.0,2.9,16.0,594.0,686.2,548.48
2016,1,15,11,15,978.0,65.0,2.7,16.0,618.0,696.49,554.53
2016,1,15,11,30,985.0,66.0,2.5,16.0,642.0,703.43,557.92
2016,1,15,11,45,985.0,68.5,2.3,16.5,657.0,704.05,555.38
2016,1,15,12,0,985.0,71.0,2.1,17.0,672.0,701.2,550.19
2016,1,15,12,15,986.0,71.5,1.95,17.0,679.0,693.45,542.77
2016,1,15,12,30,987.0,72.0,1.8,17.0,686.0,682.3,532.78
2016,1,15,12,45,986.0,71.5,1.65,17.5,684.0,665.58,517.68
2016,1,15,13,0,985.0,71.0,1.5,18.0,682.0,645.64,500.14
2016,1,15,13,15,981.5,71.0,1.45,18.0,672.0,621.67,481.13
2016,1,15,13,30,978.0,71.0,1.4,18.0,662.0,594.77,459.66
2016,1,15,13,45,970.0,70.5,1.35,18.5,643.0,562.31,432.88
2016,1,15,14,0,962.0,70.0,1.3,19.0,624.0,527.49,403.91
2016,1,15,14,15,952.5,69.0,1.35,18.5,597.5,489.35,373.83
2016,1,15,14,30,943.0,68.0,1.4,18.0,571.0,449.34,341.29
2016,1,15,14,45,926.5,67.0,1.45,18.0,536.5,405.09,303.91
2016,1,15,15,0,910.0,66.0,1.5,18.0,502.0,359.97,264.88
2016,1,15,15,15,890.5,64.0,1.35,17.5,462.0,312.46,223.31
2016,1,15,15,30,871.0,62.0,1.2,17.0,422.0,264.87,181.27
2016,1,15,15,45,840.0,59.5,1.1,17.0,376.5,211.64,135.28
2016,1,15,16,0,809.0,57.0,1.0,17.0,331.0,163.1,94.88
2016,1,15,16,15,767.0,53.0,0.9,16.5,282.0,114.13,58.76
2016,1,15,16,30,725.0,49.0,0.8,16.0,233.0,68.54,32.77
2016,1,15,16,45,656.0,43.5,0.7,16.0,183.0,32.19,22.9
2016,1,15,17,0,587.0,38.0,0.6,16.0,133.0,29.52,20.25
2016,1,15,17,15,466.5,29.0,0.65,15.5,87.5,23.29,14.18
2016,1,15,17,30,346.0,20.0,0.7,15.0,42.0,16.76,3.54
2016,1,15,17,45,173.0,10.0,0.75,14.5,21.0,9.83,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,8.5,16.0,1.15,7.5,17.0,19.07,0.0
2016,1,16,8,0,17.0,32.0,1.2,8.0,34.0,41.34,26.74
2016,1,16,8,15,44.0,54.0,1.4,8.0,61.5,76.41,58.55
2016,1,16,8,30,71.0,76.0,1.6,8.0,89.0,117.19,94.39
2016,1,16,8,45,81.0,98.5,1.8,8.5,117.5,147.88,121.36
2016,1,16,9,0,91.0,121.0,2.0,9.0,146.0,178.69,147.86
2016,1,16,9,15,117.5,137.0,2.0,9.0,175.5,210.14,174.71
2016,1,16,9,30,144.0,153.0,2.0,9.0,205.0,242.94,202.27
2016,1,16,9,45,72.0,80.5,2.0,9.5,106.5,124.38,102.16
2016,1,16,10,0,0.0,8.0,2.0,10.0,8.0,7.72,1.03
2016,1,16,10,15,0.0,8.0,2.0,10.5,8.0,7.72,1.02
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,7.72,0.99
2016,1,16,10,45,0.0,9.0,2.0,11.5,9.0,8.69,1.8
2016,1,16,11,0,0.0,10.0,2.0,12.0,10.0,9.66,2.6
2016,1,16,11,15,8.5,116.0,2.25,12.0,121.0,118.07,94.08
2016,1,16,11,30,17.0,222.0,2.5,12.0,232.0,228.73,184.49
2016,1,16,11,45,21.0,231.5,2.75,12.5,244.0,240.09,192.98
2016,1,16,12,0,25.0,241.0,3.0,13.0,256.0,251.3,201.61
2016,1,16,12,15,255.0,238.5,3.5,13.0,397.5,401.18,325.44
2016,1,16,12,30,485.0,236.0,4.0,13.0,539.0,538.32,435.0
2016,1,16,12,45,486.5,235.0,4.55,13.5,538.5,528.36,426.68
2016,1,16,13,0,488.0,234.0,5.1,14.0,538.0,516.73,417.47
2016,1,16,13,15,700.5,162.0,5.3,14.0,591.0,554.92,449.5
2016,1,16,13,30,913.0,90.0,5.5,14.0,644.0,581.37,470.95
2016,1,16,13,45,909.5,88.0,5.75,14.5,627.0,551.39,444.93
2016,1,16,14,0,906.0,86.0,6.0,15.0,610.0,518.97,416.58
2016,1,16,14,15,896.0,85.0,6.15,14.5,584.5,482.31,385.52
2016,1,16,14,30,886.0,84.0,6.3,14.0,559.0,441.91,350.59
2016,1,16,14,45,857.5,86.0,6.5,14.0,523.5,397.77,311.33
2016,1,16,15,0,829.0,88.0,6.7,14.0,488.0,353.88,271.61
2016,1,16,15,15,806.5,85.5,6.85,13.5,449.0,308.12,230.2
2016,1,16,15,30,784.0,83.0,7.0,13.0,410.0,262.8,188.84
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.5,212.12,145.07
2016,1,16,16,0,656.0,89.0,7.4,12.0,313.0,169.07,109.61
2016,1,16,16,15,608.0,82.5,7.35,11.0,266.0,124.51,75.7
2016,1,16,16,30,560.0,76.0,7.3,10.0,219.0,84.27,51.03
2016,1,16,16,45,475.5,67.0,7.25,9.5,170.5,50.13,39.71
2016,1,16,17,0,391.0,58.0,7.2,9.0,122.0,43.83,33.64
2016,1,16,17,15,280.5,42.5,6.9,8.0,80.5,32.8,23.01
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,21.25,7.57
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,13.27,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,217.0,13.5,0.7,1.5,33.5,83.35,0.0
2016,1,17,8,0,434.0,27.0,0.7,2.0,67.0,181.6,130.28
2016,1,17,8,15,533.0,35.0,0.85,2.5,114.5,243.76,192.41
2016,1,17,8,30,632.0,43.0,1.0,3.0,162.0,312.64,254.57
2016,1,17,8,45,689.5,48.0,1.2,4.0,212.0,366.06,302.59
2016,1,17,9,0,747.0,53.0,1.4,5.0,262.0,421.66,350.7
2016,1,17,9,15,783.5,57.0,1.5,5.5,310.0,467.24,389.46
2016,1,17,9,30,820.0,61.0,1.6,6.0,358.0,512.71,426.85
2016,1,17,9,45,841.0,64.5,1.7,7.0,401.0,548.46,454.68
2016,1,17,10,0,862.0,68.0,1.8,8.0,444.0,582.56,480.37
2016,1,17,10,15,879.5,70.5,1.9,8.5,482.0,608.82,500.32
2016,1,17,10,30,897.0,73.0,2.0,9.0,520.0,635.55,520.16
2016,1,17,10,45,905.0,76.0,2.1,9.5,550.5,654.34,533.53
2016,1,17,11,0,913.0,79.0,2.2,10.0,581.0,670.18,544.5
2016,1,17,11,15,921.0,80.0,2.25,10.0,604.5,680.81,552.16
2016,1,17,11,30,929.0,81.0,2.3,10.0,628.0,688.29,557.41
2016,1,17,11,45,929.5,83.5,2.35,10.5,643.0,689.27,556.62
2016,1,17,12,0,930.0,86.0,2.4,11.0,658.0,686.96,553.35
2016,1,17,12,15,932.0,86.5,2.45,11.0,665.0,680.28,547.82
2016,1,17,12,30,934.0,87.0,2.5,11.0,672.0,670.35,539.77
2016,1,17,12,45,930.5,88.0,2.55,11.5,670.0,654.38,526.03
2016,1,17,13,0,927.0,89.0,2.6,12.0,668.0,635.42,509.88
2016,1,17,13,15,923.0,88.5,2.7,12.0,658.5,611.81,491.13
2016,1,17,13,30,919.0,88.0,2.8,12.0,649.0,585.48,469.88
2016,1,17,13,45,757.0,132.0,2.9,12.0,585.5,516.29,414.33
2016,1,17,14,0,595.0,176.0,3.0,12.0,522.0,454.03,363.97
2016,1,17,14,15,739.0,130.0,3.05,12.0,541.0,454.01,362.23
2016,1,17,14,30,883.0,84.0,3.1,12.0,560.0,443.48,350.15
2016,1,17,14,45,864.5,83.0,3.15,12.0,526.5,400.29,312.04
2016,1,17,15,0,846.0,82.0,3.2,12.0,493.0,356.56,272.81
2016,1,17,15,15,816.0,75.5,3.05,11.5,446.0,304.14,226.47
2016,1,17,15,30,786.0,69.0,2.9,11.0,399.0,252.83,180.65
2016,1,17,15,45,735.5,73.0,2.75,11.0,356.0,208.47,141.4
2016,1,17,16,0,685.0,77.0,2.6,11.0,313.0,164.72,104.51
2016,1,17,16,15,645.5,70.5,2.25,10.0,267.0,119.38,69.49
2016,1,17,16,30,606.0,64.0,1.9,9.0,221.0,77.33,43.1
2016,1,17,16,45,537.0,56.5,1.6,8.5,174.5,40.15,30.9
2016,1,17,17,0,468.0,49.0,1.3,8.0,128.0,36.58,27.38
2016,1,17,17,15,362.5,37.0,1.3,7.5,85.5,28.51,19.46
2016,1,17,17,30,257.0,25.0,1.3,7.0,43.0,19.95,7.76
2016,1,17,17,45,128.5,12.5,1.35,7.0,21.5,12.29,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,177.0,15.5,2.2,2.0,32.0,74.94,0.0
2016,1,18,8,0,354.0,31.0,2.5,3.0,64.0,164.59,119.21
2016,1,18,8,15,457.0,41.0,2.45,3.5,110.5,226.72,180.41
2016,1,18,8,30,560.0,51.0,2.4,4.0,157.0,296.37,243.26
2016,1,18,8,45,622.0,57.5,2.4,5.0,206.5,350.66,291.85
2016,1,18,9,0,684.0,64.0,2.4,6.0,256.0,407.68,340.93
2016,1,18,9,15,724.5,69.0,2.35,6.5,304.0,452.25,378.77
2016,1,18,9,30,765.0,74.0,2.3,7.0,352.0,499.46,417.35
2016,1,18,9,45,792.5,77.5,2.3,7.5,396.0,537.57,447.62
2016,1,18,10,0,820.0,81.0,2.3,8.0,440.0,574.43,476.07
2016,1,18,10,15,839.5,84.0,2.2,8.5,478.5,604.37,497.93
2016,1,18,10,30,859.0,87.0,2.1,9.0,517.0,632.15,517.53
2016,1,18,10,45,873.0,89.0,2.05,9.5,549.0,652.99,531.65
2016,1,18,11,0,887.0,91.0,2.0,10.0,581.0,671.1,543.43
2016,1,18,11,15,896.5,92.0,1.95,10.5,605.5,682.32,549.85
2016,1,18,11,30,906.0,93.0,1.9,11.0,630.0,688.5,552.5
2016,1,18,11,45,917.0,92.0,1.85,11.5,647.0,692.6,553.55
2016,1,18,12,0,928.0,91.0,1.8,12.0,664.0,693.46,552.13
2016,1,18,12,15,930.5,91.5,1.7,12.0,672.0,687.12,545.92
2016,1,18,12,30,933.0,92.0,1.6,12.0,680.0,677.54,537.27
2016,1,18,12,45,934.0,91.5,1.55,12.5,679.5,662.8,524.21
2016,1,18,13,0,935.0,91.0,1.5,13.0,679.0,644.94,508.75
2016,1,18,13,15,932.0,90.5,1.35,13.0,669.5,621.74,489.34
2016,1,18,13,30,929.0,90.0,1.2,13.0,660.0,595.73,467.59
2016,1,18,13,45,923.0,89.0,1.1,13.5,642.0,565.01,441.57
2016,1,18,14,0,917.0,88.0,1.0,14.0,624.0,531.94,413.42
2016,1,18,14,15,907.5,86.5,0.9,14.0,598.0,494.62,382.34
2016,1,18,14,30,898.0,85.0,0.8,14.0,572.0,453.5,347.77
2016,1,18,14,45,887.0,82.0,0.75,14.0,539.5,410.62,311.35
2016,1,18,15,0,876.0,79.0,0.7,14.0,507.0,366.57,273.12
2016,1,18,15,15,855.5,76.5,0.7,13.5,467.0,319.26,232.37
2016,1,18,15,30,835.0,74.0,0.7,13.0,427.0,272.08,191.03
2016,1,18,15,45,806.0,70.5,0.75,13.0,382.0,222.69,147.98
2016,1,18,16,0,777.0,67.0,0.8,13.0,337.0,174.82,107.44
2016,1,18,16,15,734.5,62.5,0.8,12.0,288.0,126.48,70.64
2016,1,18,16,30,692.0,58.0,0.8,11.0,239.0,81.67,43.02
2016,1,18,16,45,625.0,51.5,0.85,10.5,189.5,35.65,26.62
2016,1,18,17,0,558.0,45.0,0.9,10.0,140.0,32.71,23.75
2016,1,18,17,15,442.5,35.0,1.0,9.0,94.0,26.41,17.58
2016,1,18,17,30,327.0,25.0,1.1,8.0,48.0,19.77,8.36
2016,1,18,17,45,163.5,12.5,1.25,7.5,24.0,12.29,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.5,3.3,6.0,30.5,65.87,0.0
2016,1,19,8,0,276.0,35.0,3.4,6.0,61.0,143.54,103.51
2016,1,19,8,15,379.0,47.0,3.5,6.5,106.0,205.22,162.4
2016,1,19,8,30,482.0,59.0,3.6,7.0,151.0,274.39,224.18
2016,1,19,8,45,547.0,67.0,3.75,7.5,199.5,329.25,273.46
2016,1,19,9,0,612.0,75.0,3.9,8.0,248.0,387.09,323.94
2016,1,19,9,15,655.0,81.0,4.1,8.5,295.0,434.07,364.38
2016,1,19,9,30,698.0,87.0,4.3,9.0,342.0,481.63,404.25
2016,1,19,9,45,542.0,130.0,4.55,10.0,342.5,455.23,381.0
2016,1,19,10,0,386.0,173.0,4.8,11.0,343.0,415.47,346.11
2016,1,19,10,15,404.5,181.5,5.15,12.0,373.0,447.32,371.03
2016,1,19,10,30,423.0,190.0,5.5,13.0,403.0,472.52,390.1
2016,1,19,10,45,417.0,207.5,5.9,14.0,428.0,490.5,402.74
2016,1,19,11,0,411.0,225.0,6.3,15.0,453.0,501.62,409.84
2016,1,19,11,15,219.5,231.0,6.35,15.5,353.5,379.2,308.4
2016,1,19,11,30,28.0,237.0,6.4,16.0,254.0,251.08,200.82
2016,1,19,11,45,28.0,243.0,6.5,16.5,260.0,256.28,204.58
2016,1,19,12,0,28.0,249.0,6.6,17.0,266.0,261.38,208.09
2016,1,19,12,15,28.0,251.5,6.5,17.0,269.0,262.91,209.12
2016,1,19,12,30,28.0,254.0,6.4,17.0,272.0,264.34,210.12
2016,1,19,12,45,50.0,272.0,6.35,17.5,304.0,295.92,235.15
2016,1,19,13,0,72.0,290.0,6.3,18.0,336.0,323.99,257.08
2016,1,19,13,15,72.5,285.5,6.2,18.0,331.0,316.76,251.24
2016,1,19,13,30,73.0,281.0,6.1,18.0,326.0,309.31,245.3
2016,1,19,13,45,275.0,251.0,6.0,18.0,413.5,382.46,304.77
2016,1,19,14,0,477.0,221.0,5.9,18.0,501.0,442.29,351.43
2016,1,19,14,15,449.0,217.0,5.8,18.0,472.0,407.29,322.32
2016,1,19,14,30,421.0,213.0,5.7,18.0,443.0,373.09,293.88
2016,1,19,14,45,246.0,213.5,5.6,18.0,346.0,289.37,227.54
2016,1,19,15,0,71.0,214.0,5.5,18.0,249.0,221.8,175.23
2016,1,19,15,15,387.0,159.0,5.15,17.5,326.0,255.44,195.04
2016,1,19,15,30,703.0,104.0,4.8,17.0,403.0,266.31,191.69
2016,1,19,15,45,667.0,99.5,4.45,17.0,359.5,220.31,151.4
2016,1,19,16,0,631.0,95.0,4.1,17.0,316.0,176.78,114.71
2016,1,19,16,15,584.0,87.5,3.6,16.5,269.5,132.15,80.63
2016,1,19,16,30,537.0,80.0,3.1,16.0,223.0,91.76,54.84
2016,1,19,16,45,470.5,69.5,2.7,15.5,176.0,53.04,41.39
2016,1,19,17,0,404.0,59.0,2.3,15.0,129.0,44.28,33.35
2016,1,19,17,15,296.5,44.5,2.15,14.5,86.5,34.15,23.81
2016,1,19,17,30,189.0,30.0,2.0,14.0,44.0,23.55,11.37
2016,1,19,17,45,94.5,15.0,1.95,14.0,22.0,14.74,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,18.5,2.65,3.5,30.0,62.33,0.0
2016,1,20,8,0,239.0,37.0,2.7,4.0,60.0,135.67,99.14
2016,1,20,8,15,339.0,51.0,2.6,4.5,104.5,195.76,156.2
2016,1,20,8,30,439.0,65.0,2.5,5.0,149.0,263.8,216.87
2016,1,20,8,45,511.0,73.0,2.45,5.5,198.0,320.68,267.44
2016,1,20,9,0,583.0,81.0,2.4,6.0,247.0,380.95,319.41
2016,1,20,9,15,626.5,87.5,2.25,6.5,293.5,428.05,358.89
2016,1,20,9,30,670.0,94.0,2.1,7.0,340.0,475.79,397.47
2016,1,20,9,45,337.0,123.0,1.95,8.0,247.0,333.32,278.79
2016,1,20,10,0,4.0,152.0,1.8,9.0,154.0,153.3,124.8
2016,1,20,10,15,16.0,175.5,1.55,9.5,183.5,184.13,150.47
2016,1,20,10,30,28.0,199.0,1.3,10.0,213.0,215.21,175.29
2016,1,20,10,45,28.0,211.5,1.05,10.5,226.5,227.4,184.07
2016,1,20,11,0,28.0,224.0,0.8,11.0,240.0,239.49,192.61
2016,1,20,11,15,34.0,237.0,0.8,11.5,257.5,260.52,208.67
2016,1,20,11,30,40.0,250.0,0.8,12.0,275.0,276.49,220.53
2016,1,20,11,45,29.0,241.0,0.8,12.5,259.5,258.69,205.6
2016,1,20,12,0,18.0,232.0,0.8,13.0,244.0,238.13,188.74
2016,1,20,12,15,33.5,254.5,1.2,13.0,276.5,272.27,216.54
2016,1,20,12,30,49.0,277.0,1.6,13.0,309.0,302.58,240.9
2016,1,20,12,45,33.0,255.0,2.0,13.5,276.5,269.07,214.15
2016,1,20,13,0,17.0,233.0,2.4,14.0,244.0,235.33,187.15
2016,1,20,13,15,20.5,237.0,2.6,14.0,250.5,240.24,191.36
2016,1,20,13,30,24.0,241.0,2.8,14.0,257.0,244.82,195.22
2016,1,20,13,45,16.0,219.0,3.05,14.5,229.5,218.48,173.93
2016,1,20,14,0,8.0,197.0,3.3,15.0,202.0,192.74,153.15
2016,1,20,14,15,89.0,226.0,3.35,15.0,275.5,254.57,203.25
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,308.59,245.58
2016,1,20,14,45,211.5,236.0,3.45,15.0,345.5,298.63,236.63
2016,1,20,15,0,253.0,217.0,3.5,15.0,342.0,283.09,222.74
2016,1,20,15,15,136.0,189.5,3.35,14.5,256.0,212.98,168.02
2016,1,20,15,30,19.0,162.0,3.2,14.0,170.0,156.62,125.25
2016,1,20,15,45,316.5,131.0,3.1,14.0,243.5,180.65,133.96
2016,1,20,16,0,614.0,100.0,3.0,14.0,317.0,180.67,119.95
2016,1,20,16,15,566.0,92.0,2.7,13.5,270.5,136.17,85.46
2016,1,20,16,30,518.0,84.0,2.4,13.0,224.0,96.06,59.17
2016,1,20,16,45,442.5,74.0,2.15,12.5,176.5,57.12,45.56
2016,1,20,17,0,367.0,64.0,1.9,12.0,129.0,48.19,37.29
2016,1,20,17,15,265.0,48.0,1.75,11.5,86.5,36.93,26.64
2016,1,20,17,30,163.0,32.0,1.6,11.0,44.0,25.14,13.38
2016,1,20,17,45,81.5,16.0,1.45,11.0,22.0,15.73,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,16.0,3.75,11.5,32.0,72.79,0.0
2016,1,21,8,0,326.0,32.0,4.1,12.0,64.0,158.16,112.61
2016,1,21,8,15,428.5,42.5,4.45,12.0,110.0,220.16,171.34
2016,1,21,8,30,531.0,53.0,4.8,12.0,156.0,289.75,233.42
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,345.83,283.54
2016,1,21,9,0,668.0,65.0,5.5,13.0,256.0,405.16,335.17
2016,1,21,9,15,710.0,70.0,5.9,13.0,304.0,452.51,376.63
2016,1,21,9,30,752.0,75.0,6.3,13.0,352.0,498.49,416.16
2016,1,21,9,45,783.5,78.0,6.7,13.5,397.0,538.38,449.19
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,577.25,480.73
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,607.77,505.77
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,636.17,528.82
2016,1,21,10,45,866.0,90.0,8.0,14.0,552.0,656.45,545.13
2016,1,21,11,0,877.0,93.0,8.3,14.0,584.0,673.94,559.07
2016,1,21,11,15,885.5,94.5,8.4,14.0,608.0,685.25,567.66
2016,1,21,11,30,894.0,96.0,8.5,14.0,632.0,693.49,573.75
2016,1,21,11,45,652.0,177.5,8.65,14.0,574.0,617.28,508.58
2016,1,21,12,0,410.0,259.0,8.8,14.0,516.0,530.99,435.01
2016,1,21,12,15,236.5,273.5,8.75,14.0,422.0,428.3,349.53
2016,1,21,12,30,63.0,288.0,8.7,14.0,328.0,322.47,260.61
2016,1,21,12,45,481.5,194.5,8.65,14.0,501.0,493.45,405.99
2016,1,21,13,0,900.0,101.0,8.6,14.0,674.0,642.72,528.9
2016,1,21,13,15,897.0,100.5,8.35,14.0,665.0,620.05,508.81
2016,1,21,13,30,894.0,100.0,8.1,14.0,656.0,594.51,486.55
2016,1,21,13,45,891.0,97.5,7.9,14.0,639.5,564.43,460.45
2016,1,21,14,0,888.0,95.0,7.7,14.0,623.0,531.94,431.97
2016,1,21,14,15,625.5,162.5,7.55,14.0,527.0,442.02,356.96
2016,1,21,14,30,363.0,230.0,7.4,14.0,431.0,367.74,295.66
2016,1,21,14,45,604.0,159.0,7.25,14.0,470.0,379.68,301.57
2016,1,21,15,0,845.0,88.0,7.1,14.0,509.0,372.86,288.82
2016,1,21,15,15,826.0,85.0,7.05,13.5,470.0,326.58,246.75
2016,1,21,15,30,807.0,82.0,7.0,13.0,431.0,280.36,204.32
2016,1,21,15,45,788.0,76.0,6.95,13.0,388.0,231.71,159.7
2016,1,21,16,0,769.0,70.0,6.9,13.0,345.0,183.67,116.92
2016,1,21,16,15,729.0,65.5,6.5,12.0,296.5,135.51,78.48
2016,1,21,16,30,689.0,61.0,6.1,11.0,248.0,87.35,45.92
2016,1,21,16,45,640.0,52.5,5.75,10.5,199.5,42.1,32.43
2016,1,21,17,0,591.0,44.0,5.4,10.0,151.0,34.26,25.14
2016,1,21,17,15,481.0,35.0,5.05,9.5,103.5,25.87,17.17
2016,1,21,17,30,371.0,26.0,4.7,9.0,56.0,20.2,10.15
2016,1,21,17,45,185.5,13.0,4.35,8.5,28.0,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
