Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,92.48,42.56
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,192.72,144.49
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,257.0,202.25
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,328.19,263.96
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,385.25,312.62
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,445.19,361.88
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,312.59,256.01
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,135.38,107.53
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,151.8,120.68
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,168.36,133.42
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,186.68,147.71
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,205.07,161.94
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,333.25,265.44
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,452.27,358.76
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,598.36,476.79
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,734.39,583.37
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,736.55,583.54
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,735.39,581.96
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,729.74,577.93
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,720.81,571.24
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,705.68,558.72
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,687.47,543.72
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,664.38,525.61
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,638.49,505.06
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,607.6,480.24
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,573.27,452.32
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,535.57,420.99
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,496.16,387.69
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,452.56,350.44
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,408.3,311.94
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,361.43,270.55
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,314.68,228.8
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,265.03,185.04
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,214.27,141.1
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,165.44,101.02
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,119.92,67.31
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,75.55,41.86
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,44.94,33.57
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,38.44,27.6
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,31.63,20.98
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,15.25,3.24
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,106.2,53.76
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,224.8,170.88
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,286.97,228.81
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,359.43,293.32
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,416.58,343.53
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,475.78,393.65
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,524.56,434.76
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,573.13,474.61
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,612.45,505.41
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,647.03,531.85
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,677.82,555.53
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,706.18,576.92
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,728.36,591.34
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,747.48,603.39
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,759.7,611.4
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,768.57,617.0
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,771.55,617.34
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,770.99,615.2
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,764.67,609.71
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,754.86,601.78
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,739.75,588.78
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,721.3,572.71
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,697.21,553.2
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,670.09,531.17
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,637.88,505.11
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,603.08,476.61
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,564.62,444.48
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,524.11,410.12
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,479.12,371.69
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,432.85,331.4
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,383.81,288.39
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,331.35,242.01
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,279.1,195.58
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,227.79,150.2
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,175.02,105.99
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,125.05,68.01
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,75.92,38.98
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,38.52,28.9
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,31.33,22.29
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,27.48,18.29
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,13.29,3.06
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,107.91,59.68
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,227.57,178.08
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,289.62,237.52
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,361.67,303.65
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,421.04,357.73
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,482.85,412.15
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,452.6,386.56
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,403.11,343.35
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,528.08,449.14
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,655.58,553.78
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,686.21,576.35
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,714.32,596.4
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,736.21,611.01
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,755.04,623.24
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,767.18,631.28
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,775.88,636.83
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,778.63,637.0
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,777.78,634.61
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,771.44,628.93
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,761.55,620.73
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,745.49,607.3
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,726.07,590.55
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,701.8,570.65
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,674.44,548.11
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,642.62,520.74
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,608.2,490.99
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,569.64,459.27
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,528.97,425.03
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,484.01,385.83
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,437.8,344.68
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,388.18,299.77
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,338.11,253.7
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,282.92,203.25
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,231.64,156.33
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,178.38,110.36
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,127.62,70.5
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,77.88,39.8
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,37.38,28.36
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,32.65,23.89
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,27.79,18.96
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,17.34,6.61
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,10.81,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,63.94,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,151.67,89.93
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,243.53,189.82
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,308.9,250.8
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,379.87,314.01
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,436.09,362.73
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,493.91,410.58
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,542.07,449.67
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,586.67,484.76
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,626.32,514.31
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,664.25,541.69
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,695.13,564.1
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,723.46,583.65
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,745.38,598.0
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,764.2,610.12
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,776.41,617.84
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,785.17,623.24
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,786.15,622.44
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,783.49,619.24
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,777.5,614.19
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,767.98,606.76
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,753.1,594.91
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,734.79,579.9
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,710.76,560.74
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,683.62,539.09
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,651.96,514.13
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,617.53,486.63
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,578.65,455.18
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,537.64,421.36
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,491.55,382.84
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,444.63,342.74
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,394.72,299.62
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,341.42,252.87
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,288.81,205.83
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,237.11,159.64
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,183.52,114.27
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,132.58,74.52
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,82.72,43.37
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,40.0,30.78
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,32.29,23.64
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,28.02,19.27
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,19.1,8.51
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,11.8,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,48.94,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,139.28,86.27
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,229.39,180.1
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,293.9,240.29
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,364.59,303.74
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,417.0,349.88
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,473.99,397.77
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,522.25,437.87
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,570.29,476.55
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,609.19,506.91
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,646.38,535.84
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,677.08,558.15
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,705.42,578.14
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,726.54,591.94
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,741.85,601.19
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,754.71,609.53
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,764.35,615.55
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,767.28,615.54
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,766.82,613.19
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,760.57,608.0
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,750.96,600.49
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,700.72,560.62
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,648.97,519.18
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,662.74,530.52
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,669.49,535.66
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,591.99,473.63
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,521.01,416.51
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,528.55,422.03
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,525.04,417.12
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,479.79,378.48
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,434.24,338.97
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,386.12,297.05
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,337.96,254.21
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,286.85,208.34
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,234.07,161.37
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,182.75,117.72
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,134.55,79.79
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,87.66,49.77
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,46.96,36.92
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,40.75,31.14
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,34.6,25.04
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,22.37,11.47
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,11.8,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,55.2,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,146.02,93.69
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,234.83,185.47
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,299.73,246.94
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,368.09,310.0
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,424.54,361.0
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,482.71,411.71
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,531.3,453.4
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,579.68,493.71
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,620.54,526.03
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,659.97,556.34
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,687.69,578.39
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,716.19,600.09
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,738.75,615.4
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,758.34,628.34
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,771.25,637.11
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,780.8,643.39
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,784.81,644.41
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,785.32,642.89
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,779.43,637.5
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,770.01,629.56
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,754.72,617.4
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,736.05,602.36
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,712.65,582.67
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,686.15,560.34
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,654.53,533.74
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,620.22,504.59
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,581.55,471.48
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,540.77,436.03
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,495.26,396.1
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,448.8,354.61
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,399.29,310.35
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,346.28,262.38
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,293.87,214.04
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,242.25,166.62
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,189.04,120.19
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,138.37,79.4
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,87.84,46.12
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,42.15,32.73
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,31.91,23.31
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,27.61,19.0
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,19.23,9.54
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,12.78,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,45.04,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,136.84,91.17
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,225.13,179.09
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,291.06,239.92
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,363.23,304.17
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,423.06,356.42
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,483.44,407.27
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,531.8,447.49
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,579.94,486.36
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,621.25,518.06
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,661.24,547.97
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,692.51,571.45
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,718.26,589.97
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,740.71,604.5
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,760.22,616.76
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,773.06,624.68
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,782.58,630.23
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,784.9,630.54
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,783.74,628.42
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,777.58,623.43
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,767.96,616.04
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,753.09,603.69
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,734.88,588.44
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,711.0,569.07
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,684.12,547.21
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,653.4,521.33
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,619.96,493.03
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,581.06,460.71
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,540.15,426.2
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,495.62,387.44
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,449.73,346.94
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,400.28,304.0
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,347.39,257.54
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,295.13,210.66
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,243.74,164.63
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,190.42,119.52
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,139.65,79.39
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,89.77,46.77
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,44.98,34.87
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,32.59,23.63
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,28.34,19.43
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,20.01,10.33
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,13.76,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,137.57,93.35
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,256.63,202.78
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,321.13,263.69
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,390.89,327.4
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,447.01,377.56
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,504.69,427.19
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,514.67,435.85
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,520.29,439.89
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,541.6,455.98
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,558.38,467.78
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,573.26,477.39
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,581.86,481.78
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,608.84,501.84
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,636.83,522.28
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,716.81,587.5
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,794.83,646.54
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,796.78,646.16
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,795.11,643.51
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,789.21,638.66
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,779.75,631.26
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,765.05,619.03
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,746.86,604.3
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,722.99,585.18
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,695.95,563.05
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,664.4,537.27
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,629.96,508.75
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,591.1,476.03
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,549.99,440.83
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,504.97,401.81
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,458.23,360.43
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,407.88,315.67
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,356.86,269.34
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,303.6,220.15
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,250.55,171.19
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,196.01,123.18
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,143.36,80.1
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,87.61,41.84
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,39.62,23.0
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,28.93,20.45
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,25.81,17.31
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,19.06,9.93
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,13.76,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,82.56,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,172.45,119.48
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,259.34,205.14
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,323.39,264.56
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,392.63,326.06
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,447.64,373.7
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,504.13,420.37
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,547.86,455.76
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,594.27,491.94
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,632.99,521.13
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,669.93,548.42
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,700.55,569.96
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,728.59,589.07
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,749.42,602.69
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,767.12,614.02
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,779.73,621.38
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,788.91,626.33
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,789.9,625.39
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,787.27,621.98
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,780.64,616.74
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,770.53,609.12
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,755.43,596.8
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,736.98,582.18
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,713.31,563.75
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,686.58,542.55
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,655.53,517.8
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,621.79,490.59
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,583.38,459.13
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,542.89,425.43
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,497.78,387.58
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,451.49,347.92
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,402.63,305.56
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,353.28,262.01
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,297.65,212.56
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,245.81,166.09
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,192.95,120.78
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,142.4,80.19
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,91.74,46.09
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,45.49,26.63
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,32.44,23.3
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,28.58,19.47
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,19.22,10.04
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,14.74,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,76.32,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,168.84,118.77
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,250.75,197.58
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,315.17,256.66
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,384.91,318.29
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,440.87,366.23
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,498.45,413.49
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,546.34,451.84
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,593.85,488.67
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,630.14,516.07
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,668.07,543.94
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,698.55,564.68
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,726.55,582.82
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,748.3,596.4
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,767.0,607.74
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,779.61,614.43
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,788.86,618.81
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,791.75,618.72
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,791.12,616.3
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,785.36,610.66
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,776.09,602.69
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,760.56,590.43
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,741.71,575.96
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,718.32,558.46
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,691.84,538.04
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,660.3,512.81
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,626.13,485.28
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,587.97,455.2
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,547.69,422.79
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,502.95,386.21
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,456.88,347.65
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,407.96,306.14
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,358.49,263.22
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,302.61,214.4
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,250.79,168.66
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,197.41,123.5
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,146.36,82.74
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,96.2,49.07
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,51.0,29.68
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,32.47,23.18
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,28.69,19.5
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,20.92,11.56
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,12.57,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,84.28,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,178.13,126.0
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,261.15,204.59
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,326.18,263.47
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,396.32,324.36
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,452.61,371.92
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,510.45,418.57
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,558.5,456.26
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,606.05,492.29
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,643.17,519.47
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,681.93,547.25
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,712.5,568.38
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,740.52,587.25
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,761.81,599.95
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,780.02,610.39
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,792.98,617.0
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,802.51,621.2
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,803.62,619.48
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,801.12,615.38
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,794.43,609.7
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,784.24,601.82
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,768.46,589.24
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,749.39,574.49
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,725.31,556.52
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,698.21,535.73
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,665.97,511.05
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,631.24,484.13
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,592.71,454.56
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,552.16,422.74
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,507.0,386.0
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,460.59,347.43
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,411.46,306.32
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,358.86,261.61
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,306.28,215.87
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,254.78,170.93
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,201.88,126.92
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,151.52,87.13
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,101.33,53.18
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,52.57,29.64
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,35.3,25.47
