Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,701.32,532.72
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,659.49,501.33
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,613.21,466.21
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,566.17,429.83
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,516.09,391.2
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,465.84,351.34
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,412.69,307.67
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,357.28,261.41
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,302.92,215.63
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,250.8,171.36
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,197.7,127.51
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,148.71,89.35
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,101.22,58.01
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,60.17,39.95
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,47.15,35.25
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,40.0,28.63
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,28.23,17.41
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.66,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,81.64,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,179.57,135.07
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,253.8,205.67
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,338.94,283.21
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,408.14,345.64
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,480.28,408.6
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,541.77,460.46
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,604.88,511.92
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,660.05,555.26
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,715.2,596.06
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,757.36,625.65
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,802.34,656.99
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,840.91,682.97
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,877.28,707.01
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,906.33,725.35
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,932.37,741.4
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,952.4,753.25
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,969.04,762.71
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,978.52,768.0
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,984.36,770.82
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,983.96,768.12
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,979.83,762.94
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,970.99,755.75
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,958.49,746.13
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,940.2,731.37
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,918.45,714.32
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,891.65,694.89
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,861.69,673.25
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,826.72,646.99
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,788.99,618.78
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,746.99,588.38
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,702.78,554.24
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,654.06,515.68
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,603.98,475.27
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,550.93,431.55
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,497.13,386.2
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,440.95,337.92
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,384.79,288.54
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,325.98,236.7
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,264.48,182.42
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,206.87,132.33
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,152.31,87.65
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,98.48,50.78
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,50.22,30.05
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,33.25,24.06
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,29.75,20.68
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,21.82,12.83
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,13.25,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,88.16,10.25
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,191.98,144.98
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,266.74,213.25
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,351.83,287.2
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,418.3,343.6
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,486.55,399.15
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,546.93,447.78
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,608.72,495.85
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,661.24,535.16
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,713.23,571.7
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,758.3,601.41
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,797.36,626.28
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,832.92,648.35
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,865.96,668.42
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,894.12,684.53
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,919.39,698.55
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,936.93,707.28
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,951.09,713.81
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,960.68,718.74
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,966.77,721.49
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,965.47,718.63
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,960.62,713.63
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,951.04,707.53
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,938.01,699.27
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,918.52,685.9
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,895.93,670.5
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,869.12,653.5
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,839.44,634.44
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,803.96,610.03
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,766.27,583.95
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,724.95,555.14
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,681.8,523.5
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,634.63,488.35
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,583.76,449.56
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,532.11,409.69
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,480.2,368.29
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,425.16,322.58
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,370.97,276.38
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,315.2,228.51
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,257.95,179.08
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,202.96,132.4
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,151.67,91.13
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,101.84,56.97
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,58.06,36.69
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,42.6,32.11
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,36.97,26.82
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,25.96,16.25
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.04,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,59.32,15.27
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,133.49,101.15
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,202.19,162.37
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,280.54,230.58
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,202.31,167.06
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,96.6,76.43
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,223.69,184.14
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,357.55,293.41
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,505.8,412.42
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,667.19,536.08
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,570.08,454.15
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,441.19,347.96
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,469.12,367.82
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,496.16,385.99
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,470.89,363.94
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,435.84,335.02
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,546.8,418.1
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,658.04,497.53
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,800.45,604.35
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,937.26,697.89
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,937.13,694.57
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,933.7,690.57
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,925.0,685.02
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,913.09,677.49
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,894.63,664.79
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,873.25,650.2
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,847.29,633.76
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,818.72,615.45
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,785.14,593.8
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,749.35,570.04
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,638.6,486.13
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,545.19,413.86
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,538.79,411.31
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,524.79,401.69
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,468.15,357.86
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,420.33,320.55
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,375.27,285.19
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,331.32,250.05
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,282.87,211.71
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,237.98,176.11
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,198.26,144.39
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,160.83,115.24
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,122.42,87.04
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,86.61,63.81
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,65.4,51.62
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,48.89,36.78
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,34.13,22.91
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,17.2,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,58.12,21.54
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,122.33,91.79
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,195.46,155.54
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,271.49,221.27
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,337.68,277.97
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,409.39,337.74
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,360.73,297.09
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,296.9,242.31
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,246.71,199.52
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,193.53,153.76
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,202.95,160.86
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,212.37,167.87
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,374.37,299.16
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,526.07,418.35
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,515.14,407.09
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,501.94,394.56
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,716.78,566.51
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,923.63,719.36
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,933.72,723.83
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,940.63,727.11
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,947.74,729.51
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,947.96,727.16
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,939.35,720.2
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,927.43,711.09
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,911.42,698.21
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,892.12,683.18
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,866.34,665.04
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,837.69,644.95
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,804.64,621.96
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,768.92,596.99
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,728.43,567.75
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,686.0,535.32
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,639.83,499.54
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,592.1,461.78
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,537.79,418.04
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,485.7,374.88
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,431.01,328.77
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,376.56,281.72
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,320.03,232.68
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,265.33,184.68
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,209.69,136.8
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,153.64,90.92
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,102.2,54.96
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,56.46,32.95
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,38.34,28.31
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,33.85,24.03
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,28.39,18.39
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,25.2,1.18
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,93.96,47.05
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,196.78,153.32
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,269.83,219.73
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,352.38,292.01
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,417.85,348.15
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,487.4,405.25
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,547.4,453.23
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,606.73,499.15
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,658.6,536.69
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,710.02,571.59
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,755.14,600.99
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,798.83,628.64
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,834.64,650.36
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,863.37,666.79
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,891.44,682.2
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,916.69,695.4
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,934.49,704.28
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,949.03,711.06
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,957.75,713.53
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,963.07,713.86
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,962.37,710.9
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,958.19,705.87
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,948.54,698.22
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,935.51,688.53
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,916.41,674.28
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,894.24,658.21
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,867.1,640.24
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,837.17,620.46
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,802.68,596.96
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,765.97,571.94
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,724.83,544.64
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,681.88,514.39
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,633.27,479.36
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,585.32,443.76
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,533.95,405.38
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,482.33,365.43
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,427.78,321.52
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,374.11,276.91
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,315.55,227.85
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,262.09,182.07
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,207.84,136.15
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,157.43,95.5
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,108.2,61.33
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,64.99,39.95
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,45.26,34.2
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,39.32,28.71
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,27.52,17.64
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,15.59,0.0
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,9.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,11.09,1.44
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,22.2,12.64
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,37.18,25.66
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,52.45,38.79
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,69.57,53.13
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,86.61,67.05
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,102.52,79.88
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,118.4,92.44
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,134.26,104.77
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,150.08,116.91
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,134.18,103.73
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,118.83,91.1
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,113.25,86.2
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,107.76,81.43
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,149.43,114.46
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,191.3,147.17
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,214.33,164.54
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,237.3,181.71
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,180.51,137.13
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,124.35,92.91
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,129.68,96.87
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,134.99,100.75
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,130.54,97.25
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,126.11,93.78
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,141.34,105.51
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,156.43,117.04
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,158.62,118.76
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,160.78,120.5
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,175.08,131.67
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,189.16,142.65
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,150.51,112.87
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,112.15,83.1
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,112.58,83.45
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,112.99,83.78
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,110.54,82.23
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,108.09,80.68
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,145.1,110.13
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,180.29,138.01
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,112.0,84.61
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,41.54,28.3
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,36.7,24.48
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,31.86,20.6
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,26.06,15.92
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,20.26,11.17
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,15.43,7.75
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,10.6,3.47
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,6.26,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.93,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.98,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.33,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.67,1.41
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.94,6.8
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,21.22,12.19
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,27.99,17.88
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,34.76,23.47
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,43.95,31.04
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,53.15,38.53
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,69.13,51.42
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,85.14,64.13
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,72.55,53.69
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,59.97,43.31
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,80.82,60.04
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,101.84,76.75
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,132.75,101.28
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,163.74,125.65
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,157.25,120.05
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,150.8,114.57
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,214.37,164.35
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,277.93,213.4
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,283.29,216.88
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,288.56,220.39
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,275.26,209.69
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,262.04,199.13
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,292.11,221.66
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,321.74,243.61
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,344.6,260.89
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,365.61,276.75
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,379.89,287.15
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,393.13,296.72
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,429.21,324.62
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,458.34,346.89
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,404.94,306.8
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,352.01,267.1
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,336.94,256.16
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,320.82,244.15
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,242.53,184.74
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,172.07,130.93
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,221.17,166.15
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,252.05,183.84
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,209.27,149.01
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,167.99,116.28
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,126.95,86.2
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,88.43,61.96
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,63.63,49.53
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,45.01,33.11
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,33.25,22.19
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,17.71,2.91
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,10.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,16.56,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,100.39,63.53
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,180.45,138.8
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,250.52,200.4
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,332.44,270.48
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,403.88,329.95
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,481.17,392.0
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,541.55,439.55
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,603.72,487.29
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,659.18,527.66
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,718.33,568.39
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,764.28,598.35
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,808.84,626.74
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,844.4,648.18
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,882.94,671.4
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,911.44,687.82
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,937.05,702.26
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,957.01,712.83
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,973.74,721.27
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,983.11,726.01
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,988.93,728.55
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,988.87,726.49
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,985.18,722.22
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,975.1,715.03
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,961.49,705.68
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,943.49,693.83
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,922.12,679.83
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,894.6,661.24
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,864.07,640.69
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,829.35,616.31
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,791.95,590.13
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,750.79,563.56
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,707.48,534.02
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,659.48,498.41
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,610.25,461.1
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,557.79,421.23
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,504.62,379.59
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,449.09,334.23
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,393.71,287.8
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,331.89,236.04
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,275.57,187.74
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,218.5,139.46
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,164.46,95.62
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,111.35,58.22
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,60.14,31.21
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,36.14,25.88
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,33.29,23.2
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,25.14,15.55
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,16.34,3.13
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.95,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,12.54,3.75
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,22.19,12.92
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,35.73,24.74
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,49.27,36.46
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,64.08,49.02
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,79.04,61.47
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,113.47,90.15
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,148.01,118.5
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,185.18,148.66
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,222.92,178.84
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,115.0,90.11
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,12.56,4.82
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,115.5,89.88
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,221.67,175.42
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,195.95,154.24
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,170.6,133.55
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,209.87,164.57
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,249.13,195.08
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,611.43,488.74
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,950.7,739.34
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,861.51,669.37
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,762.97,589.71
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,529.04,413.26
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,292.12,226.55
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,308.57,239.31
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,324.72,251.35
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,274.2,212.34
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,224.2,173.47
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,200.03,154.65
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,176.07,135.87
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,314.67,246.56
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,442.88,346.54
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,406.15,317.99
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,368.24,288.82
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,332.21,261.53
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,297.46,234.97
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,297.64,235.24
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,288.94,227.7
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,273.04,212.86
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,251.23,191.36
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,211.61,158.74
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,175.29,129.75
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,138.68,97.53
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,88.56,60.56
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,60.84,48.74
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,48.95,37.79
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,34.65,24.35
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,20.91,6.83
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,50.82,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,150.23,106.82
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,245.22,196.87
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,317.45,262.9
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,397.78,333.45
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,461.85,388.21
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,532.27,445.61
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,591.95,491.89
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,652.59,536.97
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,704.57,570.91
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,751.5,599.92
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,796.02,628.36
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,838.83,654.9
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,874.78,676.34
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,908.25,695.75
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,935.94,712.07
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,960.58,726.33
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,977.78,735.57
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,991.57,742.66
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,1000.46,748.03
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,1005.75,751.18
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,1004.62,748.78
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,999.84,744.15
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,990.01,737.38
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,976.62,728.38
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,957.48,716.0
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,934.99,701.44
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,907.12,682.92
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,876.22,662.35
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,840.43,637.11
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,802.04,610.05
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,760.19,581.37
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,716.21,550.03
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,666.96,513.14
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,616.72,474.66
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,564.11,434.16
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,510.89,391.92
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,454.95,345.6
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,395.38,295.33
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,337.04,245.29
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,280.33,195.82
