Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,223.23,146.29
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,169.3,101.41
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,116.51,63.28
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,65.36,34.89
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,37.57,27.75
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,33.92,24.35
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,26.28,17.04
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,18.05,5.75
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,52.31,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,150.01,107.47
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,242.43,191.9
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,314.56,256.04
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,394.71,324.46
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,461.11,379.34
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,528.83,432.93
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,588.16,477.61
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,648.51,521.25
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,701.17,554.88
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,753.32,587.0
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,793.56,611.39
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,836.71,637.32
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,873.21,658.09
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,907.29,676.87
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,934.64,692.73
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,958.99,706.61
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,977.37,715.82
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,992.38,722.95
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,1001.09,728.16
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1006.23,731.28
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,1005.45,729.94
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,1001.05,726.43
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,990.69,720.08
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,976.81,711.61
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,957.72,698.94
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,935.31,684.16
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,907.97,666.64
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,877.62,647.13
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,842.84,624.96
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,805.46,600.85
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,763.31,572.97
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,719.08,542.33
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,670.96,507.25
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,621.4,470.23
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,568.33,430.29
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,514.61,388.58
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,458.79,343.36
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,399.33,294.14
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,341.23,245.07
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,284.71,196.47
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,227.39,147.43
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,173.12,102.77
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,119.39,64.18
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,67.21,35.01
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,37.45,27.29
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,33.79,23.93
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,26.15,16.77
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,17.92,6.15
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,61.34,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,147.47,107.25
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,237.33,188.44
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,309.56,252.66
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,389.72,321.35
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,456.23,376.67
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,526.58,432.77
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,583.28,476.36
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,643.76,521.27
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,696.59,557.67
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,748.98,592.83
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,793.15,620.8
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,830.93,644.05
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,867.23,664.79
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,901.2,683.5
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,927.98,698.05
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,951.85,710.49
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,969.89,718.91
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,984.64,725.14
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,993.67,729.41
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,999.18,731.51
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,998.28,728.13
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,993.82,722.62
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,983.52,714.9
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,969.76,705.11
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,950.81,690.72
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,928.6,674.4
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,901.57,656.38
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,871.57,636.49
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,836.75,612.59
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,799.37,587.03
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,757.41,559.13
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,713.45,528.63
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,666.0,494.55
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,617.14,458.67
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,564.55,420.02
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,511.4,379.69
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,452.33,333.1
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,397.04,287.93
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,339.43,240.41
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,283.42,193.28
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,226.72,145.93
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,173.03,102.47
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,117.13,62.23
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,69.7,36.47
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,38.57,28.02
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,34.54,24.37
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,26.95,17.31
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,18.77,7.12
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,7.86,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,76.64,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,162.01,118.63
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,253.38,200.15
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,325.23,263.45
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,404.68,330.59
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,470.04,383.93
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,536.34,435.69
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,595.43,480.08
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,655.39,523.39
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,706.9,557.73
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,757.79,590.87
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,801.62,619.04
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,839.02,642.32
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,874.8,664.27
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,908.16,684.36
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,935.22,700.34
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,959.31,714.33
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,976.99,724.33
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,991.32,732.23
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,999.38,737.23
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,1003.91,740.06
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,1003.42,738.33
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,999.36,734.61
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,988.51,727.59
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,974.19,718.4
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,955.15,706.5
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,932.84,692.41
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,905.22,674.37
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,874.66,654.28
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,839.37,630.83
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,801.57,605.49
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,759.48,576.49
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,715.39,544.94
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,667.33,509.02
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,617.99,471.33
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,565.84,431.23
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,513.12,389.55
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,456.86,343.32
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,397.23,293.51
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,340.25,245.16
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,284.87,197.4
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,228.52,149.49
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,175.58,106.0
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,119.6,64.83
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,72.33,38.33
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,40.12,29.36
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,36.19,25.79
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,28.22,18.36
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,19.62,8.09
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,13.79,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,36.75,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,103.75,75.55
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,171.37,134.57
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,243.02,196.24
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,316.2,258.2
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,218.82,178.85
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,95.51,74.22
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,192.54,154.8
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,290.39,233.84
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,366.45,293.63
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,437.81,348.64
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,535.37,424.43
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,638.04,502.25
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,676.27,529.06
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,713.81,555.3
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,761.49,589.87
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,808.69,623.69
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,897.68,689.0
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,977.33,742.32
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,914.26,696.38
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,834.73,632.69
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,924.45,700.95
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,1002.63,752.53
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,994.93,745.97
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,983.68,737.57
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,968.77,725.66
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,950.19,711.4
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,923.18,692.62
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,893.06,671.78
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,859.72,649.0
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,823.29,624.03
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,780.74,594.64
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,735.97,563.25
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,684.64,524.34
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,633.02,484.47
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,579.45,443.1
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,525.28,400.13
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,469.4,354.0
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,413.15,306.38
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,350.24,253.12
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,292.83,203.41
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,234.52,153.2
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,178.56,106.49
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,124.16,66.26
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,74.82,38.37
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,35.47,25.44
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,31.68,22.02
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,25.34,16.09
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,18.53,7.81
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,9.83,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,20.36,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,80.22,58.33
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,145.64,114.67
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,192.71,155.68
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,242.08,197.43
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,286.49,233.79
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,332.15,269.91
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,325.77,262.39
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,320.6,255.25
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,451.35,358.66
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,594.75,467.24
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,727.69,566.47
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,859.74,656.84
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,896.64,678.57
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,931.25,699.12
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,957.24,713.41
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,980.15,725.62
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,996.69,733.89
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,1009.76,739.98
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,1017.33,744.04
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1021.31,745.93
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,1012.95,738.43
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,1000.9,728.76
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,990.49,721.2
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,976.73,711.55
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,956.93,696.96
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,934.0,680.49
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,827.11,607.46
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,725.32,531.65
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,771.94,569.78
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,804.15,594.11
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,718.45,532.3
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,644.41,476.82
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,637.6,474.18
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,619.12,461.61
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,566.47,422.34
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,513.51,381.89
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,448.66,331.23
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,386.88,281.85
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,331.68,236.31
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,276.76,190.02
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,225.16,146.75
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,179.47,109.52
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,128.17,72.56
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,82.47,46.46
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,47.65,35.76
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,42.35,31.03
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,32.71,22.17
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,21.77,10.35
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,13.76,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,21.78,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,62.1,18.56
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,134.46,101.05
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,210.09,167.6
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,277.72,226.96
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,352.68,291.16
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,358.22,295.67
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,347.01,285.28
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,473.01,387.75
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,609.15,494.7
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,623.11,501.96
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,627.97,502.4
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,658.59,523.61
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,686.13,542.1
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,714.49,560.19
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,740.44,576.25
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,761.72,588.5
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,780.51,598.83
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,780.04,594.64
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,776.57,588.49
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,763.29,576.65
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,753.77,567.47
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,752.98,564.66
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,750.72,560.85
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,756.92,564.95
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,761.31,567.7
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,752.7,560.03
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,742.5,551.62
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,733.42,545.73
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,721.55,537.85
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,666.44,497.19
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,614.07,458.44
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,530.99,397.63
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,452.48,339.46
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,423.87,318.96
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,393.06,296.52
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,454.2,346.01
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,492.8,374.63
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,440.48,332.16
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,388.69,289.35
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,311.65,230.21
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,258.2,191.46
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,225.94,159.8
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,181.34,116.91
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,133.2,81.45
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,90.59,55.8
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,56.99,44.19
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,49.91,37.86
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,36.59,25.71
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,22.53,11.35
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,10.23,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,20.77,4.89
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,78.9,58.02
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,133.69,105.43
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,195.65,158.66
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,259.17,212.55
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,208.77,170.09
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,140.59,111.38
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,102.78,79.9
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,67.68,50.54
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,40.1,27.57
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,12.56,4.72
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,84.19,63.25
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,157.85,122.06
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,252.33,196.38
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,357.21,276.48
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,246.47,189.99
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,135.32,102.19
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,133.3,100.37
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,131.3,98.48
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,188.96,143.48
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,246.63,187.79
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,305.08,231.69
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,363.11,274.57
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,238.06,180.05
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,114.48,84.56
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,143.26,106.98
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,171.81,128.9
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,377.42,287.05
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,572.33,430.33
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,577.08,434.3
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,579.23,437.0
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,641.82,489.38
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,686.42,526.53
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,641.27,492.44
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,592.77,455.59
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,542.74,416.57
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,492.85,376.74
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,440.48,334.15
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,389.02,291.29
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,335.58,246.65
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,284.55,203.38
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,232.4,159.18
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,183.47,118.83
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,135.81,83.52
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,93.47,57.68
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,58.06,44.66
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,49.82,37.31
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,37.34,26.02
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,24.15,12.64
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,15.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,21.19,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,57.2,26.63
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,127.48,95.71
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,210.63,167.05
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,277.84,225.28
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,352.55,288.53
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,220.93,181.21
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,65.73,49.26
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,64.28,47.84
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,62.84,46.36
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,69.14,51.14
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,75.46,55.85
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,89.04,66.48
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,102.85,77.16
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,177.22,135.79
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,252.56,193.85
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,219.75,167.59
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,187.38,141.89
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,194.11,146.67
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,200.82,151.39
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,205.08,154.5
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,209.29,157.6
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,375.93,284.4
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,537.7,402.82
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,535.62,401.0
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,533.2,399.44
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,489.85,367.26
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,447.47,335.72
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,549.41,414.17
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,642.89,484.41
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,618.77,466.9
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,593.37,448.81
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,391.28,298.7
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,201.29,152.09
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,195.26,147.64
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,189.3,143.03
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,181.06,136.95
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,172.9,130.95
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,168.51,127.88
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,164.11,124.83
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,185.38,141.82
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,197.94,151.68
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,171.83,131.69
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,146.65,112.34
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,126.19,96.69
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,102.18,78.0
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,79.45,62.93
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,58.46,44.54
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,38.37,26.79
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,17.37,7.65
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,8.85,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,9.64,2.38
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,11.58,3.93
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,53.15,37.97
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,95.28,71.8
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,169.12,130.54
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,244.71,189.17
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,348.31,269.11
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,455.48,349.13
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,474.1,360.46
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,491.75,371.22
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,514.54,385.61
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,536.69,399.45
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,742.49,553.05
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,938.49,686.36
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,947.73,688.69
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,953.89,690.36
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,820.31,594.74
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,675.33,486.28
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,813.18,588.75
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,933.91,669.45
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,917.96,656.4
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,896.67,641.3
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,872.61,625.83
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,843.73,607.27
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,811.01,585.39
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,776.78,562.52
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,736.74,537.58
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,695.34,509.86
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,650.63,478.53
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,604.4,445.33
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,554.01,408.02
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,503.35,369.54
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,450.6,328.53
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,397.83,286.32
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,343.2,242.2
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,286.93,196.1
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,232.56,150.97
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,180.64,108.86
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,129.45,71.6
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,83.52,44.26
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,43.54,31.43
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,38.93,27.39
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,31.13,20.37
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,22.73,11.75
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,31.19,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,88.36,52.65
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,156.71,120.31
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,232.95,186.89
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,148.63,120.39
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,46.36,33.71
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,57.5,43.04
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,68.64,52.14
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,83.89,64.48
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,99.31,76.78
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,115.74,89.71
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,132.14,102.45
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,136.9,105.71
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,141.7,109.01
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,226.42,175.69
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,312.25,241.26
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,212.38,163.39
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,114.65,86.17
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,145.95,110.73
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,177.29,134.85
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,117.95,88.25
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,59.13,41.64
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,90.24,66.15
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,121.39,90.34
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,188.68,142.67
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,255.58,193.79
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,180.82,136.12
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,106.64,78.4
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,245.57,185.91
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,381.34,287.43
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,468.02,352.83
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,546.75,411.24
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,493.03,371.61
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,444.92,336.24
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,310.08,235.95
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,181.25,137.34
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,224.87,171.68
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,261.5,200.11
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,227.68,174.39
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,190.42,145.95
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,170.2,130.86
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,150.42,115.96
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,132.55,102.33
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,114.85,88.64
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,118.14,83.65
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,106.17,70.3
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,69.85,55.27
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,62.92,49.01
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,45.48,33.31
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,27.3,15.97
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,16.22,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
