Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.33
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.95,7.09
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,19.29,10.8
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,23.64,14.44
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,27.99,18.02
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,32.35,21.6
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,36.71,25.15
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,71.57,53.84
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,106.95,82.4
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,103.38,79.18
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,99.88,76.12
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,73.08,54.11
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,46.45,32.3
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,154.64,119.01
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,264.93,204.13
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,227.79,174.57
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,191.08,145.72
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,162.05,122.98
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,133.19,100.25
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,151.6,114.52
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,169.91,128.51
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,230.91,175.39
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,291.5,221.13
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,234.3,177.34
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,177.57,133.79
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,166.31,125.22
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,155.15,116.63
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,161.53,121.45
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,167.83,126.18
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,299.73,227.52
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,425.35,320.54
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,316.48,239.47
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,213.56,161.75
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,293.6,224.3
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,363.04,276.85
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,393.84,299.2
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,399.24,297.74
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,302.03,224.33
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,245.63,186.04
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,224.8,160.35
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,182.49,114.4
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,131.79,75.67
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,86.22,46.96
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,44.23,33.05
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,40.44,29.62
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,32.25,22.13
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,23.43,13.18
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,44.05,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,120.58,80.07
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,193.17,150.15
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,277.04,223.5
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,194.06,158.79
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,68.31,52.39
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,88.0,68.71
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,107.6,84.47
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,127.14,100.01
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,146.62,115.23
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,191.75,150.86
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,237.53,186.12
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,268.13,209.03
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,307.45,238.28
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,370.4,285.47
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,433.91,331.89
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,516.79,393.02
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,591.91,447.15
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,673.33,505.07
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,747.37,556.5
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,882.92,657.34
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,1003.52,736.74
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,1000.51,731.72
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,994.06,725.79
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,983.05,718.03
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,968.8,708.31
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,949.61,694.57
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,927.41,678.99
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,900.05,661.02
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,869.96,641.28
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,835.77,619.13
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,799.29,595.32
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,757.87,567.66
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,714.66,537.72
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,668.28,504.27
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,620.74,469.17
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,567.02,429.61
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,515.53,390.32
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,422.22,318.54
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,357.43,269.21
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,335.47,248.16
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,297.75,210.92
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,239.74,161.68
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,188.32,118.72
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,137.03,79.7
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,90.95,50.45
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,48.46,36.73
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,43.04,31.88
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,34.48,24.06
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,24.71,14.36
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,41.69,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,115.71,79.03
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,183.03,142.24
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,261.52,209.98
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,190.74,155.03
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,90.88,71.03
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,180.59,146.12
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,279.71,226.16
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,284.72,227.98
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,278.4,220.94
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,377.67,298.68
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,473.77,371.17
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,534.53,414.32
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,587.41,451.12
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,746.81,570.15
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,903.73,676.01
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,924.05,685.85
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,946.97,698.78
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,964.87,708.39
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,979.76,716.14
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,987.33,720.65
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,991.61,723.22
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,988.45,720.18
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,981.96,715.14
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,971.56,708.64
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,957.97,700.18
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,939.01,687.3
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,917.09,672.53
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,890.61,656.04
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,861.47,637.68
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,826.9,614.29
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,790.1,589.27
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,749.81,562.59
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,707.78,533.43
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,661.91,500.34
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,612.37,463.83
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,561.24,425.71
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,509.89,386.25
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,456.35,343.32
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,403.7,299.96
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,348.88,254.52
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,292.43,206.98
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,238.52,161.15
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,188.12,119.21
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,138.04,81.14
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,93.13,52.39
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,51.69,39.2
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,44.72,33.04
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,34.91,24.22
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,24.65,14.28
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,12.52,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,25.52,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,64.57,42.81
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,132.0,101.74
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,199.91,160.04
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,262.26,213.35
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,330.46,270.31
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,298.29,242.67
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,238.65,191.67
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,166.21,131.85
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,91.18,69.17
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,95.55,72.36
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,99.95,75.51
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,123.3,93.77
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,146.66,111.8
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,177.04,135.31
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,207.56,158.63
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,163.3,123.73
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,119.57,89.17
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,117.6,87.34
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,115.64,85.51
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,109.27,80.46
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,102.93,75.44
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,128.22,94.99
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,153.43,114.3
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,134.89,99.84
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,116.44,85.48
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,132.76,97.99
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,148.96,110.33
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,128.17,94.5
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,107.52,78.68
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,332.67,253.64
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,545.71,412.25
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,467.31,353.94
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,396.02,300.81
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,290.48,221.25
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,189.42,143.6
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,135.93,102.21
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,82.28,60.1
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,105.22,78.51
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,127.55,96.47
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,138.36,105.55
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,148.53,114.21
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,97.5,73.82
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,44.43,30.96
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,37.17,25.16
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,29.92,19.25
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,23.15,14.54
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,16.39,8.57
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,11.08,3.83
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.78,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.89,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.33,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,1.03
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.22,11.79
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,22.49
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,48.79,35.09
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,63.97,47.63
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,156.15,123.88
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,258.71,206.37
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,286.89,227.7
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,321.39,253.69
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,322.53,253.01
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,322.85,251.72
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,395.48,307.93
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,478.87,370.96
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,460.69,354.33
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,431.77,330.13
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,450.39,343.13
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,468.51,355.57
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,578.6,437.5
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,681.31,511.61
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,691.47,517.47
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,700.49,522.97
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,525.38,394.94
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,343.88,258.33
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,209.07,157.09
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,75.66,53.92
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,87.78,63.47
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,99.86,72.9
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,103.7,76.06
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,107.52,79.25
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,106.51,78.53
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,105.51,77.84
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,89.6,65.58
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.18
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,78.95,57.51
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,84.26,61.86
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,69.21,50.1
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,54.18,38.25
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,64.82,46.97
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.46,55.73
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,52.69,37.43
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,29.94,18.97
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,30.42,19.46
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,30.9,19.94
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,25.58,15.65
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,20.26,11.29
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.91,7.65
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.57,4.42
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.71,0.97
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,8.2,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,16.4,7.23
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,32.35,21.14
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,48.76,35.22
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,68.64,52.09
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,88.36,68.56
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,48.3,34.93
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.61,3.25
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,26.55,16.5
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,42.52,29.56
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,166.47,130.48
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,295.48,231.32
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,171.8,133.3
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,52.24,36.8
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,123.26,93.62
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,195.7,150.08
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,422.91,326.77
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,640.71,486.04
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,612.42,460.74
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,582.31,435.66
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,410.73,310.44
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,244.84,185.04
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,222.43,168.27
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,200.16,151.19
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,423.63,321.12
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,635.83,472.93
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,644.04,478.15
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,650.85,483.67
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,638.65,475.17
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,625.68,466.24
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,582.22,434.93
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,540.33,404.7
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,466.64,350.76
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,394.91,297.74
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,387.48,292.91
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,379.02,286.94
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,266.83,203.42
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,159.97,121.78
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,175.12,134.17
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,189.41,145.61
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,156.44,120.38
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,123.96,95.28
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,118.75,91.51
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,113.36,87.5
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,96.0,73.81
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,78.73,59.94
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,62.43,46.48
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,46.29,34.75
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,31.38,21.41
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,16.4,7.87
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,8.19,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,16.4,7.36
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,31.87,20.8
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,47.58,34.27
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,65.83,49.75
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,83.94,64.86
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,98.25,76.38
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,112.55,87.67
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,139.23,108.81
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,165.99,129.59
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,194.96,151.85
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,224.2,173.93
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,215.69,166.22
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,207.25,158.78
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,341.69,261.57
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,472.27,356.4
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,379.72,286.7
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,280.94,212.1
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,471.56,354.26
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,648.54,477.41
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,542.33,399.97
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,430.05,318.34
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,591.37,436.02
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,747.96,543.16
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,656.33,477.39
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,567.69,414.34
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,513.41,376.55
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,460.45,338.92
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,529.52,389.76
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,593.38,435.21
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,605.78,444.84
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,612.57,450.85
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,593.98,439.7
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,573.57,427.17
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,444.71,333.75
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,327.86,247.01
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,285.03,215.88
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,247.68,188.19
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,219.82,167.46
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,192.57,146.98
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,107.44,80.87
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,19.31,10.18
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,123.02,85.82
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,199.55,134.81
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,153.23,99.19
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,112.15,71.55
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,73.28,51.33
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,58.46,44.9
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,47.43,34.94
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,32.03,20.69
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,16.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.89,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.78,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,11.08,3.57
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,16.39,8.14
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,22.67,13.5
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,28.95,18.8
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,35.72,24.36
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,42.5,29.83
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,134.74,105.31
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,240.06,187.69
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,250.78,194.23
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,253.19,194.95
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,390.73,299.14
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,515.73,388.67
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,608.68,453.72
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,695.9,513.49
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,752.01,551.05
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,801.22,584.06
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,725.31,527.88
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,645.1,469.07
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,809.42,588.58
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,959.71,687.38
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,967.08,689.61
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,966.92,689.11
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,956.63,682.49
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,943.3,674.18
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,924.83,662.74
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,903.59,649.66
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,876.96,632.44
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,847.85,613.7
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,814.51,592.89
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,779.01,570.54
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,738.37,544.58
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,696.26,516.23
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,652.64,485.97
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,607.33,453.71
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,557.42,418.28
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,507.36,381.42
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,454.89,340.97
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,403.32,299.8
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,346.5,253.41
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,294.64,209.8
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,242.16,165.58
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,192.92,124.56
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,143.84,86.5
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,99.8,56.9
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,59.3,37.97
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,46.66,34.94
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,37.38,26.54
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,27.65,17.28
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,13.99,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,55.09,39.94
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,104.21,79.5
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,58.02,41.77
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.56,4.63
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,43.52,29.8
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.57
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,78.43,57.36
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,82.33,60.18
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,304.66,232.42
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,537.97,398.74
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,633.58,464.13
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,736.94,533.57
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,859.14,621.14
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,973.86,695.53
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,971.29,692.27
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,970.93,691.97
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,961.52,687.33
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,949.03,680.84
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,930.32,670.37
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,908.77,658.05
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,882.75,642.22
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,854.19,624.66
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,820.19,603.8
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,784.23,581.37
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,743.29,554.87
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,701.11,526.3
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,655.78,494.11
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,609.63,460.5
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,463.78,351.46
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,359.99,272.41
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,392.27,297.37
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,405.34,302.77
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,308.7,229.83
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,251.39,190.26
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,219.92,165.04
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,187.58,138.79
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,151.01,102.24
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,102.31,58.93
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,61.19,38.75
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,46.49,34.65
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,37.31,26.38
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,27.59,17.21
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,13.96,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,81.85,24.9
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,175.28,131.0
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,246.63,194.88
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,328.21,265.22
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,394.69,321.73
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,466.25,379.97
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,528.11,427.6
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,589.96,473.22
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,646.18,513.29
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,702.78,551.08
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,751.3,580.96
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,798.88,609.35
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,835.91,631.81
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,876.06,656.21
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,909.18,676.06
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,939.82,694.2
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,964.91,709.57
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,987.05,723.11
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,1002.23,730.8
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,1014.14,736.51
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,1021.2,740.21
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,1024.85,741.89
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,1022.6,740.43
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,1016.93,736.95
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,1005.49,729.44
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,990.76,719.95
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,970.98,705.91
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,948.14,690.01
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,920.55,672.05
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,890.19,652.3
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,854.78,629.52
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,817.06,605.07
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,775.55,578.71
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,732.17,550.76
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,685.2,517.32
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,637.02,481.92
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,585.31,442.69
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,533.14,402.16
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,475.07,356.43
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,420.85,312.24
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,364.78,265.97
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,310.32,219.93
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,255.12,172.76
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,202.78,128.58
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,146.96,84.92
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,99.13,52.38
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,54.55,31.19
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,38.33,27.76
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,32.41,22.38
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,26.06,16.2
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,12.82,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
