Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.0,17.5,1.0,14.5,35.5,82.05,32.2
2016,4,23,6,30,316.0,35.0,1.1,15.0,71.0,173.25,129.47
2016,4,23,6,45,419.0,46.0,1.2,16.0,122.5,244.88,192.25
2016,4,23,7,0,522.0,57.0,1.3,17.0,174.0,326.81,261.43
2016,4,23,7,15,586.0,64.5,1.2,17.5,230.5,394.03,316.94
2016,4,23,7,30,650.0,72.0,1.1,18.0,287.0,466.41,373.88
2016,4,23,7,45,693.0,78.0,1.0,19.0,345.5,528.83,419.79
2016,4,23,8,0,736.0,84.0,0.9,20.0,404.0,591.22,463.36
2016,4,23,8,15,765.5,88.0,1.0,20.5,460.5,646.31,502.07
2016,4,23,8,30,795.0,92.0,1.1,21.0,517.0,701.72,538.8
2016,4,23,8,45,815.5,96.5,1.25,22.0,570.5,750.72,569.78
2016,4,23,9,0,836.0,101.0,1.4,23.0,624.0,798.74,599.53
2016,4,23,9,15,852.0,104.0,1.45,23.0,672.5,840.02,625.53
2016,4,23,9,30,868.0,107.0,1.5,23.0,721.0,874.38,646.8
2016,4,23,9,45,878.0,110.0,1.55,23.5,764.0,906.42,665.24
2016,4,23,10,0,888.0,113.0,1.6,24.0,807.0,935.92,681.94
2016,4,23,10,15,897.0,115.0,1.6,24.0,843.5,960.71,696.24
2016,4,23,10,30,906.0,117.0,1.6,24.0,880.0,982.59,708.75
2016,4,23,10,45,910.5,119.5,1.65,24.5,908.5,997.64,716.34
2016,4,23,11,0,915.0,122.0,1.7,25.0,937.0,1009.42,722.02
2016,4,23,11,15,919.5,123.0,1.7,25.0,958.0,1016.33,725.49
2016,4,23,11,30,924.0,124.0,1.7,25.0,979.0,1019.87,727.05
2016,4,23,11,45,926.0,124.5,1.7,25.5,991.5,1017.11,723.42
2016,4,23,12,0,928.0,125.0,1.7,26.0,1004.0,1010.99,717.91
2016,4,23,12,15,928.5,125.0,1.7,26.0,1008.0,999.63,710.71
2016,4,23,12,30,929.0,125.0,1.7,26.0,1012.0,985.04,701.64
2016,4,23,12,45,926.5,125.5,1.75,26.0,1006.5,965.04,689.92
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,942.07,676.34
2016,4,23,13,15,921.5,125.5,1.85,26.0,988.0,915.3,660.31
2016,4,23,13,30,919.0,125.0,1.9,26.0,975.0,885.79,642.43
2016,4,23,13,45,912.5,125.0,1.95,26.0,953.0,850.91,620.91
2016,4,23,14,0,906.0,125.0,2.0,26.0,931.0,813.81,597.74
2016,4,23,14,15,899.5,123.5,2.1,26.0,901.5,773.29,572.38
2016,4,23,14,30,893.0,122.0,2.2,26.0,872.0,730.91,545.32
2016,4,23,14,45,883.0,120.0,2.3,26.0,835.5,684.15,512.75
2016,4,23,15,0,873.0,118.0,2.4,26.0,799.0,636.24,478.4
2016,4,23,15,15,860.5,115.5,2.45,25.5,755.5,585.56,441.68
2016,4,23,15,30,848.0,113.0,2.5,25.0,712.0,531.15,401.05
2016,4,23,15,45,831.5,109.5,2.6,25.0,663.5,476.8,358.41
2016,4,23,16,0,815.0,106.0,2.7,25.0,615.0,422.95,314.78
2016,4,23,16,15,792.0,102.0,2.65,24.5,561.5,367.1,268.83
2016,4,23,16,30,769.0,98.0,2.6,24.0,508.0,312.94,223.14
2016,4,23,16,45,738.5,93.0,2.55,24.0,452.0,257.98,176.22
2016,4,23,17,0,708.0,88.0,2.5,24.0,396.0,202.43,129.5
2016,4,23,17,15,664.5,82.0,2.3,23.0,338.5,150.81,89.0
2016,4,23,17,30,621.0,76.0,2.1,22.0,281.0,104.01,56.87
2016,4,23,17,45,555.0,68.0,1.9,21.5,225.0,59.97,35.28
2016,4,23,18,0,489.0,60.0,1.7,21.0,169.0,42.58,31.44
2016,4,23,18,15,389.5,48.0,1.65,20.0,119.0,35.48,25.03
2016,4,23,18,30,290.0,36.0,1.6,19.0,69.0,27.85,17.75
2016,4,23,18,45,145.0,18.0,1.6,18.5,34.5,13.89,0.44
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,67.0,22.5,1.9,15.5,30.0,53.56,23.12
2016,4,24,6,30,134.0,45.0,2.1,16.0,60.0,111.88,83.34
2016,4,24,6,45,205.0,66.5,2.35,16.5,105.0,172.31,135.82
2016,4,24,7,0,276.0,88.0,2.6,17.0,150.0,239.47,193.29
2016,4,24,7,15,336.0,104.0,2.8,17.0,201.5,307.98,251.2
2016,4,24,7,30,396.0,120.0,3.0,17.0,253.0,375.25,306.93
2016,4,24,7,45,366.0,142.0,3.2,17.5,282.0,398.64,325.01
2016,4,24,8,0,336.0,164.0,3.4,18.0,311.0,410.01,333.01
2016,4,24,8,15,290.0,197.0,3.5,18.5,336.0,427.39,344.29
2016,4,24,8,30,244.0,230.0,3.6,19.0,361.0,439.83,351.19
2016,4,24,8,45,144.5,244.5,3.75,19.5,324.5,376.48,298.52
2016,4,24,9,0,45.0,259.0,3.9,20.0,288.0,305.77,239.59
2016,4,24,9,15,27.0,236.5,3.95,20.0,254.5,265.54,207.36
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,219.11,170.04
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,195.33,150.73
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,171.87,131.72
2016,4,24,10,15,10.5,229.5,4.2,21.0,238.5,235.29,181.12
2016,4,24,10,30,17.0,287.0,4.2,21.0,301.0,298.99,229.75
2016,4,24,10,45,19.0,295.5,4.25,21.5,312.0,309.0,236.54
2016,4,24,11,0,21.0,304.0,4.3,22.0,323.0,318.96,243.41
2016,4,24,11,15,192.0,366.5,4.3,22.0,544.5,559.15,427.33
2016,4,24,11,30,363.0,429.0,4.3,22.0,766.0,790.88,594.59
2016,4,24,11,45,243.5,457.0,4.3,22.5,684.5,699.02,523.62
2016,4,24,12,0,124.0,485.0,4.3,23.0,603.0,603.08,450.7
2016,4,24,12,15,116.0,485.0,4.2,23.0,595.5,590.5,441.54
2016,4,24,12,30,108.0,485.0,4.1,23.0,588.0,575.19,430.14
2016,4,24,12,45,68.5,432.5,4.1,23.5,498.0,483.49,362.49
2016,4,24,13,0,29.0,380.0,4.1,24.0,408.0,394.06,295.77
2016,4,24,13,15,21.0,314.0,4.05,24.0,334.0,321.29,242.15
2016,4,24,13,30,13.0,248.0,4.0,24.0,260.0,250.19,188.86
2016,4,24,13,45,41.0,335.0,3.95,24.0,372.0,353.27,267.24
2016,4,24,14,0,69.0,422.0,3.9,24.0,484.0,452.53,340.57
2016,4,24,14,15,41.5,343.5,3.85,24.0,380.5,355.37,268.49
2016,4,24,14,30,14.0,265.0,3.8,24.0,277.0,263.21,199.29
2016,4,24,14,45,94.0,323.5,3.75,24.0,398.0,361.36,275.31
2016,4,24,15,0,174.0,382.0,3.7,24.0,519.0,454.54,345.05
2016,4,24,15,15,441.5,272.0,3.7,23.5,592.0,488.98,374.41
2016,4,24,15,30,709.0,162.0,3.7,23.0,665.0,502.99,386.07
2016,4,24,15,45,527.5,211.0,3.7,23.0,571.0,426.68,325.88
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,369.43,281.24
2016,4,24,16,15,484.5,199.5,3.65,23.0,474.5,342.12,256.96
2016,4,24,16,30,623.0,139.0,3.6,23.0,472.0,302.99,220.65
2016,4,24,16,45,590.0,131.0,3.55,23.0,419.0,252.51,177.97
2016,4,24,17,0,557.0,123.0,3.5,23.0,366.0,205.47,138.68
2016,4,24,17,15,511.5,113.5,3.3,22.5,312.0,159.03,102.41
2016,4,24,17,30,466.0,104.0,3.1,22.0,258.0,117.06,73.14
2016,4,24,17,45,405.0,90.5,2.9,21.5,206.5,76.55,50.82
2016,4,24,18,0,344.0,77.0,2.7,21.0,155.0,56.39,43.38
2016,4,24,18,15,257.5,60.0,2.6,20.5,108.5,45.11,33.25
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,35.17,23.81
2016,4,24,18,45,85.5,21.5,2.45,20.0,31.0,18.11,3.29
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,21.5,2.55,19.5,34.5,71.86,35.71
2016,4,25,6,30,219.0,43.0,2.7,20.0,69.0,147.37,109.41
2016,4,25,6,45,310.5,58.0,2.85,20.5,117.0,213.32,166.35
2016,4,25,7,0,402.0,73.0,3.0,21.0,165.0,288.66,230.03
2016,4,25,7,15,201.0,69.0,3.2,21.5,115.0,187.68,150.5
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,62.83,46.37
2016,4,25,7,45,2.0,105.0,3.6,22.5,106.5,104.93,80.66
2016,4,25,8,0,4.0,145.0,3.8,23.0,148.0,147.73,114.68
2016,4,25,8,15,56.0,191.0,3.9,23.5,222.0,239.92,188.38
2016,4,25,8,30,108.0,237.0,4.0,24.0,296.0,330.22,258.56
2016,4,25,8,45,56.0,209.5,4.15,24.5,240.5,260.33,202.06
2016,4,25,9,0,4.0,182.0,4.3,25.0,185.0,183.0,139.57
2016,4,25,9,15,81.5,261.0,4.35,25.5,319.5,337.98,260.42
2016,4,25,9,30,159.0,340.0,4.4,26.0,454.0,500.59,381.38
2016,4,25,9,45,210.0,357.0,4.45,26.5,516.5,565.84,428.02
2016,4,25,10,0,261.0,374.0,4.5,27.0,579.0,641.19,481.12
2016,4,25,10,15,289.0,386.0,4.5,27.0,623.0,681.74,509.19
2016,4,25,10,30,317.0,398.0,4.5,27.0,667.0,721.95,536.92
2016,4,25,10,45,567.0,280.5,4.5,27.5,780.5,846.17,629.03
2016,4,25,11,0,817.0,163.0,4.5,28.0,894.0,965.5,709.36
2016,4,25,11,15,822.0,164.0,4.5,28.0,913.5,971.92,712.12
2016,4,25,11,30,827.0,165.0,4.5,28.0,933.0,975.27,713.73
2016,4,25,11,45,851.0,151.0,4.55,28.5,951.0,973.81,711.15
2016,4,25,12,0,875.0,137.0,4.6,29.0,969.0,974.78,710.33
2016,4,25,12,15,875.5,137.5,4.55,29.0,972.5,964.34,703.0
2016,4,25,12,30,876.0,138.0,4.5,29.0,976.0,950.86,693.85
2016,4,25,12,45,870.5,140.5,4.5,29.0,970.5,930.86,680.72
2016,4,25,13,0,865.0,143.0,4.5,29.0,965.0,908.19,665.89
2016,4,25,13,15,862.0,142.0,4.45,29.0,952.0,881.87,648.43
2016,4,25,13,30,859.0,141.0,4.4,29.0,939.0,853.06,629.32
2016,4,25,13,45,850.0,142.0,4.35,29.0,916.5,818.87,606.53
2016,4,25,14,0,841.0,143.0,4.3,29.0,894.0,782.81,582.4
2016,4,25,14,15,560.0,275.0,4.25,29.0,768.5,665.96,496.27
2016,4,25,14,30,279.0,407.0,4.2,29.0,643.0,567.98,420.56
2016,4,25,14,45,536.5,274.0,4.2,29.0,703.0,598.58,448.19
2016,4,25,15,0,794.0,141.0,4.2,29.0,763.0,609.45,459.33
2016,4,25,15,15,779.5,138.0,4.1,29.0,721.0,560.44,421.91
2016,4,25,15,30,765.0,135.0,4.0,29.0,679.0,511.4,383.9
2016,4,25,15,45,741.5,133.5,3.95,29.0,630.5,456.72,340.99
2016,4,25,16,0,718.0,132.0,3.9,29.0,582.0,406.08,300.09
2016,4,25,16,15,693.0,127.0,3.75,28.5,531.0,353.43,257.35
2016,4,25,16,30,668.0,122.0,3.6,28.0,480.0,302.82,215.39
2016,4,25,16,45,334.0,121.0,3.5,28.0,300.0,182.59,128.51
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,113.62,85.3
2016,4,25,17,15,254.0,106.5,3.2,27.5,191.5,124.38,83.76
2016,4,25,17,30,508.0,93.0,3.0,27.0,263.0,112.22,66.05
2016,4,25,17,45,443.0,82.5,2.8,26.5,210.0,72.31,45.16
2016,4,25,18,0,378.0,72.0,2.6,26.0,157.0,52.39,39.08
2016,4,25,18,15,288.0,56.5,2.65,25.5,110.5,42.21,30.1
2016,4,25,18,30,198.0,41.0,2.7,25.0,64.0,31.44,20.27
2016,4,25,18,45,99.0,20.5,2.8,24.5,32.0,15.86,2.8
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,23.0,4.05,20.0,34.5,63.31,33.33
2016,4,26,6,30,186.0,46.0,4.1,20.0,69.0,139.22,103.86
2016,4,26,6,45,262.0,64.5,4.15,20.5,115.5,201.3,157.5
2016,4,26,7,0,338.0,83.0,4.2,21.0,162.0,270.98,216.61
2016,4,26,7,15,173.0,100.5,4.3,21.5,141.0,211.67,169.72
2016,4,26,7,30,8.0,118.0,4.4,22.0,120.0,123.96,96.53
2016,4,26,7,45,28.0,147.0,4.55,22.5,158.5,172.88,136.17
2016,4,26,8,0,48.0,176.0,4.7,23.0,197.0,217.98,171.92
2016,4,26,8,15,73.0,206.5,4.8,23.0,243.5,269.63,212.72
2016,4,26,8,30,98.0,237.0,4.9,23.0,290.0,322.83,254.13
2016,4,26,8,45,113.0,264.0,5.05,23.5,331.5,374.21,292.69
2016,4,26,9,0,128.0,291.0,5.2,24.0,373.0,417.68,324.69
2016,4,26,9,15,189.0,312.0,5.25,24.5,442.5,493.69,381.94
2016,4,26,9,30,250.0,333.0,5.3,25.0,512.0,581.41,446.34
2016,4,26,9,45,495.5,255.5,5.4,25.5,637.0,730.17,559.95
2016,4,26,10,0,741.0,178.0,5.5,26.0,762.0,884.37,670.64
2016,4,26,10,15,752.0,181.5,5.55,26.0,797.0,909.4,686.28
2016,4,26,10,30,763.0,185.0,5.6,26.0,832.0,928.11,698.29
2016,4,26,10,45,769.0,188.5,5.7,26.5,859.5,943.4,706.93
2016,4,26,11,0,775.0,192.0,5.8,27.0,887.0,955.86,713.72
2016,4,26,11,15,780.0,193.5,5.85,27.0,906.5,962.43,717.74
2016,4,26,11,30,785.0,195.0,5.9,27.0,926.0,966.05,719.91
2016,4,26,11,45,553.5,329.5,5.95,27.5,848.5,874.86,651.53
2016,4,26,12,0,322.0,464.0,6.0,28.0,771.0,775.62,573.44
2016,4,26,12,15,329.0,463.5,5.95,28.0,778.0,773.79,572.4
2016,4,26,12,30,336.0,463.0,5.9,28.0,785.0,770.56,570.03
2016,4,26,12,45,337.5,459.5,5.9,28.0,782.5,758.02,561.33
2016,4,26,13,0,339.0,456.0,5.9,28.0,780.0,744.38,551.92
2016,4,26,13,15,295.0,462.5,5.85,28.0,741.5,699.8,519.33
2016,4,26,13,30,251.0,469.0,5.8,28.0,703.0,656.56,487.66
2016,4,26,13,45,133.0,372.5,5.8,28.0,496.5,461.78,345.98
2016,4,26,14,0,15.0,276.0,5.8,28.0,290.0,276.67,206.6
2016,4,26,14,15,19.5,297.5,5.7,28.0,314.5,299.08,223.91
2016,4,26,14,30,24.0,319.0,5.6,28.0,339.0,320.71,240.28
2016,4,26,14,45,122.0,350.0,5.6,28.0,446.5,403.66,304.2
2016,4,26,15,0,220.0,381.0,5.6,28.0,554.0,482.26,363.18
2016,4,26,15,15,245.0,354.5,5.5,27.5,537.0,459.89,347.39
2016,4,26,15,30,270.0,328.0,5.4,27.0,520.0,430.79,326.39
2016,4,26,15,45,165.0,299.5,5.3,27.0,414.5,345.62,261.94
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,271.35,205.93
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,232.04,176.58
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,194.71,148.49
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,173.59,132.27
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,152.61,116.0
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,133.5,101.69
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,111.09,84.57
2016,4,26,17,45,77.0,111.0,3.7,24.5,129.0,98.1,73.13
2016,4,26,18,0,145.0,102.0,3.5,24.0,135.0,81.83,64.53
2016,4,26,18,15,97.0,72.0,3.5,23.5,91.5,59.58,45.12
2016,4,26,18,30,49.0,42.0,3.5,23.0,48.0,36.33,24.56
2016,4,26,18,45,24.5,21.0,3.55,23.0,24.0,18.87,5.25
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,23.5,3.35,18.0,37.5,75.66,43.69
2016,4,27,6,30,215.0,47.0,3.4,18.0,75.0,151.71,114.62
2016,4,27,6,45,326.5,61.0,3.45,18.0,126.5,225.24,178.19
2016,4,27,7,0,438.0,75.0,3.5,18.0,178.0,310.21,250.71
2016,4,27,7,15,504.5,85.0,3.4,18.0,234.5,379.73,309.37
2016,4,27,7,30,571.0,95.0,3.3,18.0,291.0,453.25,369.46
2016,4,27,7,45,632.0,98.5,3.25,18.5,351.5,521.0,422.62
2016,4,27,8,0,693.0,102.0,3.2,19.0,412.0,592.53,476.86
2016,4,27,8,15,726.0,107.5,3.15,20.0,469.5,649.89,517.43
2016,4,27,8,30,759.0,113.0,3.1,21.0,527.0,707.96,556.15
2016,4,27,8,45,792.5,114.0,3.05,22.0,583.5,758.92,588.14
2016,4,27,9,0,826.0,115.0,3.0,23.0,640.0,812.81,621.34
2016,4,27,9,15,843.5,118.0,2.95,23.5,689.5,854.9,646.75
2016,4,27,9,30,861.0,121.0,2.9,24.0,739.0,895.27,670.61
2016,4,27,9,45,879.0,121.0,2.9,24.5,784.5,925.39,687.64
2016,4,27,10,0,897.0,121.0,2.9,25.0,830.0,958.8,706.78
2016,4,27,10,15,906.5,123.0,2.8,25.5,867.0,983.98,719.47
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,1006.24,730.21
2016,4,27,10,45,924.5,125.5,2.65,27.0,934.0,1022.91,736.31
2016,4,27,11,0,933.0,126.0,2.6,28.0,964.0,1036.38,740.42
2016,4,27,11,15,937.5,127.0,2.6,28.0,985.5,1043.17,743.85
2016,4,27,11,30,942.0,128.0,2.6,28.0,1007.0,1046.54,745.32
2016,4,27,11,45,949.5,125.0,2.6,28.0,1021.0,1045.37,744.11
2016,4,27,12,0,957.0,122.0,2.6,28.0,1035.0,1040.77,740.92
2016,4,27,12,15,957.5,122.5,2.6,28.0,1039.0,1029.51,733.69
2016,4,27,12,30,958.0,123.0,2.6,28.0,1043.0,1014.94,724.54
2016,4,27,12,45,957.5,122.0,2.6,28.5,1038.0,994.77,710.52
2016,4,27,13,0,957.0,121.0,2.6,29.0,1033.0,971.5,694.68
2016,4,27,13,15,954.0,120.0,2.55,29.0,1019.0,943.04,676.54
2016,4,27,13,30,951.0,119.0,2.5,29.0,1005.0,911.79,656.64
2016,4,27,13,45,947.0,117.5,2.5,29.0,983.0,876.6,634.55
2016,4,27,14,0,943.0,116.0,2.5,29.0,961.0,838.96,610.73
2016,4,27,14,15,936.0,114.5,2.4,28.5,930.5,796.82,584.23
2016,4,27,14,30,929.0,113.0,2.3,28.0,900.0,752.78,556.19
2016,4,27,14,45,919.5,111.0,2.25,28.0,862.0,704.97,523.12
2016,4,27,15,0,910.0,109.0,2.2,28.0,824.0,655.89,487.75
2016,4,27,15,15,897.5,107.0,2.0,28.0,780.0,604.09,448.85
2016,4,27,15,30,885.0,105.0,1.8,28.0,736.0,551.77,408.71
2016,4,27,15,45,867.5,102.5,1.65,28.0,686.0,496.39,365.64
2016,4,27,16,0,850.0,100.0,1.5,28.0,636.0,437.65,319.12
2016,4,27,16,15,828.0,96.5,1.35,28.0,582.0,380.82,272.9
2016,4,27,16,30,806.0,93.0,1.2,28.0,528.0,325.53,226.93
2016,4,27,16,45,775.0,89.0,1.1,28.0,470.5,269.31,180.18
2016,4,27,17,0,744.0,85.0,1.0,28.0,413.0,216.1,136.19
2016,4,27,17,15,702.5,79.0,0.85,27.5,354.5,159.32,91.97
2016,4,27,17,30,661.0,73.0,0.7,27.0,296.0,110.43,58.06
2016,4,27,17,45,595.5,66.0,0.55,26.5,238.5,64.66,34.75
2016,4,27,18,0,530.0,59.0,0.4,26.0,181.0,41.16,29.57
2016,4,27,18,15,430.0,48.5,0.45,25.5,129.0,35.39,24.43
2016,4,27,18,30,330.0,38.0,0.5,25.0,77.0,29.21,18.58
2016,4,27,18,45,165.0,19.0,0.6,24.5,38.5,14.21,3.04
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,15.0,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,30.0,8.0,1.2,15.0,9.0,16.17,0.0
2016,4,28,6,15,151.5,26.5,1.45,15.5,44.5,95.31,59.07
2016,4,28,6,30,273.0,45.0,1.7,16.0,80.0,171.53,130.8
2016,4,28,6,45,365.5,58.0,2.0,17.0,130.5,239.03,189.42
2016,4,28,7,0,458.0,71.0,2.3,18.0,181.0,318.13,256.23
2016,4,28,7,15,519.0,80.5,2.45,18.5,236.0,383.81,311.03
2016,4,28,7,30,580.0,90.0,2.6,19.0,291.0,454.28,367.8
2016,4,28,7,45,625.0,96.5,2.8,20.0,347.5,515.76,415.17
2016,4,28,8,0,670.0,103.0,3.0,21.0,404.0,579.74,462.85
2016,4,28,8,15,700.5,108.5,3.25,21.5,459.0,634.39,503.16
2016,4,28,8,30,731.0,114.0,3.5,22.0,514.0,689.61,542.19
2016,4,28,8,45,755.0,118.0,3.8,23.0,566.5,738.22,574.29
2016,4,28,9,0,779.0,122.0,4.1,24.0,619.0,783.53,603.49
2016,4,28,9,15,795.5,125.5,4.1,24.5,666.5,823.87,628.77
2016,4,28,9,30,812.0,129.0,4.1,25.0,714.0,862.55,652.58
2016,4,28,9,45,824.0,132.5,4.2,25.5,756.0,895.29,672.51
2016,4,28,10,0,836.0,136.0,4.3,26.0,798.0,925.71,690.78
2016,4,28,10,15,845.5,138.0,4.3,26.0,833.5,949.65,705.5
2016,4,28,10,30,855.0,140.0,4.3,26.0,869.0,965.16,714.62
2016,4,28,10,45,858.5,143.5,4.35,26.5,896.0,979.3,721.84
2016,4,28,11,0,862.0,147.0,4.4,27.0,923.0,990.34,727.08
2016,4,28,11,15,866.0,148.5,4.4,27.0,943.0,996.68,730.5
2016,4,28,11,30,870.0,150.0,4.4,27.0,963.0,999.85,731.98
2016,4,28,11,45,867.5,153.5,4.45,27.5,973.5,995.51,727.48
2016,4,28,12,0,865.0,157.0,4.5,28.0,984.0,988.02,721.1
2016,4,28,12,15,864.5,157.0,4.45,28.0,986.5,976.01,712.79
2016,4,28,12,30,864.0,157.0,4.4,28.0,989.0,961.08,702.67
2016,4,28,12,45,851.5,164.0,4.4,28.0,980.0,942.26,690.34
2016,4,28,13,0,839.0,171.0,4.4,28.0,971.0,917.32,674.0
2016,4,28,13,15,833.5,170.0,4.35,28.0,956.5,888.65,654.96
2016,4,28,13,30,828.0,169.0,4.3,28.0,942.0,857.73,634.41
2016,4,28,13,45,802.0,179.5,4.25,28.0,914.5,818.95,608.45
2016,4,28,14,0,776.0,190.0,4.2,28.0,887.0,779.47,581.92
2016,4,28,14,15,766.0,188.0,4.15,28.0,857.0,739.89,554.2
2016,4,28,14,30,756.0,186.0,4.1,28.0,827.0,697.52,523.95
2016,4,28,14,45,521.5,277.5,4.05,28.0,711.0,594.27,445.79
2016,4,28,15,0,287.0,369.0,4.0,28.0,595.0,509.63,380.67
2016,4,28,15,15,456.5,288.0,3.95,27.5,625.0,514.42,387.22
2016,4,28,15,30,626.0,207.0,3.9,27.0,655.0,505.18,381.41
2016,4,28,15,45,362.0,246.5,3.85,27.0,501.5,388.15,292.58
2016,4,28,16,0,98.0,286.0,3.8,27.0,348.0,300.1,226.56
2016,4,28,16,15,104.0,262.0,3.65,26.5,322.5,274.06,207.32
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,247.44,187.05
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,131.7,98.22
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,14.48,6.15
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,12.06,4.24
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,9.64,2.3
2016,4,28,17,45,73.5,56.5,2.65,25.0,73.5,52.71,36.07
2016,4,28,18,0,147.0,103.0,2.5,25.0,137.0,82.65,65.01
2016,4,28,18,15,101.5,73.0,2.55,24.5,93.5,60.43,45.7
2016,4,28,18,30,56.0,43.0,2.6,24.0,50.0,37.19,25.29
2016,4,28,18,45,28.0,21.5,2.7,24.0,25.0,19.35,6.75
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,5.89,0.0
2016,4,29,6,15,55.0,26.5,2.8,21.5,34.0,51.92,30.41
2016,4,29,6,30,103.0,49.0,2.9,22.0,63.0,105.38,77.91
2016,4,29,6,45,150.5,75.0,3.05,22.5,106.0,160.96,124.82
2016,4,29,7,0,198.0,101.0,3.2,23.0,149.0,220.34,174.3
2016,4,29,7,15,99.0,80.5,3.55,23.0,104.5,141.88,111.91
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,57.98,42.22
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,63.31,46.4
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,68.64,50.45
2016,4,29,8,15,6.5,130.0,4.75,24.5,133.5,132.61,101.69
2016,4,29,8,30,13.0,189.0,4.9,25.0,196.0,198.54,153.23
2016,4,29,8,45,22.5,220.5,5.1,25.5,234.5,238.41,183.67
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,287.29,220.57
2016,4,29,9,15,20.0,231.0,5.35,26.0,244.5,246.36,188.21
2016,4,29,9,30,8.0,210.0,5.4,26.0,216.0,214.1,162.57
2016,4,29,9,45,6.5,193.5,5.45,26.5,198.5,195.81,147.84
2016,4,29,10,0,5.0,177.0,5.5,27.0,181.0,177.78,133.38
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.0,217.86,163.93
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,258.0,194.15
2016,4,29,10,45,14.0,266.5,5.4,27.5,279.0,275.18,206.35
2016,4,29,11,0,15.0,283.0,5.4,28.0,297.0,292.25,218.42
2016,4,29,11,15,73.0,380.5,5.35,28.0,449.0,452.46,338.02
2016,4,29,11,30,131.0,478.0,5.3,28.0,601.0,611.98,452.59
2016,4,29,11,45,71.0,345.5,5.25,28.0,412.0,411.52,307.0
2016,4,29,12,0,11.0,213.0,5.2,28.0,223.0,217.89,161.86
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.0,238.47,177.55
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,258.86,192.73
2016,4,29,12,45,22.0,324.0,5.05,28.0,345.5,335.87,249.98
2016,4,29,13,0,31.0,394.0,5.0,28.0,424.0,409.51,303.74
2016,4,29,13,15,91.0,437.0,4.9,28.0,522.5,499.85,370.57
2016,4,29,13,30,151.0,480.0,4.8,28.0,621.0,584.82,432.03
2016,4,29,13,45,136.5,466.0,4.75,28.0,591.5,551.82,408.07
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,519.63,385.04
2016,4,29,14,15,138.5,438.5,4.6,28.0,559.5,511.68,379.99
2016,4,29,14,30,155.0,425.0,4.5,28.0,557.0,502.29,373.73
2016,4,29,14,45,128.0,401.5,4.4,28.0,507.5,453.95,338.52
2016,4,29,15,0,101.0,378.0,4.3,28.0,458.0,411.74,307.69
2016,4,29,15,15,67.0,332.5,4.1,27.5,384.5,345.28,259.26
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,282.37,212.87
2016,4,29,15,45,26.5,268.5,3.75,27.0,287.5,264.5,199.83
2016,4,29,16,0,20.0,250.0,3.6,27.0,264.0,242.4,183.47
2016,4,29,16,15,124.5,242.5,3.35,26.5,312.0,261.18,197.31
2016,4,29,16,30,229.0,235.0,3.1,26.0,360.0,277.72,207.59
2016,4,29,16,45,283.0,201.0,2.9,26.0,338.0,243.7,178.56
2016,4,29,17,0,337.0,167.0,2.7,26.0,316.0,208.66,147.95
2016,4,29,17,15,233.0,169.5,2.55,25.5,266.0,173.64,124.2
2016,4,29,17,30,129.0,172.0,2.4,25.0,216.0,152.01,112.37
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,114.2,84.99
2016,4,29,18,0,74.0,104.0,2.1,25.0,122.0,86.93,68.56
2016,4,29,18,15,37.0,71.5,2.05,24.5,80.5,62.07,47.1
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,36.72,24.95
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,18.83,6.91
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,6.5,4.0,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,13.0,8.0,3.3,15.0,9.0,11.53,0.0
2016,4,30,6,15,97.5,30.5,3.4,15.0,43.5,78.07,50.81
2016,4,30,6,30,182.0,53.0,3.5,15.0,78.0,141.41,108.89
2016,4,30,6,45,274.5,69.5,3.65,15.5,127.0,214.85,172.34
2016,4,30,7,0,367.0,86.0,3.8,16.0,176.0,291.53,238.0
2016,4,30,7,15,429.5,98.5,3.9,16.5,230.5,356.13,292.52
2016,4,30,7,30,492.0,111.0,4.0,17.0,285.0,426.09,349.77
2016,4,30,7,45,544.5,119.0,4.15,18.0,341.5,489.39,399.47
2016,4,30,8,0,597.0,127.0,4.3,19.0,398.0,559.9,453.11
2016,4,30,8,15,630.5,134.0,4.25,19.5,453.0,615.57,494.13
2016,4,30,8,30,664.0,141.0,4.2,20.0,508.0,672.1,534.76
2016,4,30,8,45,695.0,144.0,4.2,21.0,561.0,722.78,568.75
2016,4,30,9,0,726.0,147.0,4.2,22.0,614.0,773.45,601.21
2016,4,30,9,15,744.5,151.5,4.0,22.5,661.5,814.76,626.68
2016,4,30,9,30,763.0,156.0,3.8,23.0,709.0,854.68,650.65
2016,4,30,9,45,602.0,236.5,3.6,23.5,688.5,811.69,615.14
2016,4,30,10,0,441.0,317.0,3.4,24.0,668.0,756.07,568.5
2016,4,30,10,15,347.5,368.0,3.2,24.0,652.5,719.52,538.58
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,686.03,510.42
2016,4,30,10,45,556.5,286.0,2.8,24.5,783.0,845.73,627.55
2016,4,30,11,0,859.0,153.0,2.6,25.0,929.0,1001.48,728.36
2016,4,30,11,15,863.5,154.0,2.35,25.0,949.5,1001.92,723.92
2016,4,30,11,30,868.0,155.0,2.1,25.0,970.0,1004.98,722.55
2016,4,30,11,45,881.5,149.0,1.9,25.5,985.0,1006.72,719.35
2016,4,30,12,0,895.0,143.0,1.7,26.0,1000.0,1005.26,714.08
2016,4,30,12,15,895.5,143.0,1.6,26.0,1004.0,993.98,705.49
2016,4,30,12,30,896.0,143.0,1.5,26.0,1008.0,979.63,695.19
2016,4,30,12,45,897.0,141.0,1.4,26.5,1003.5,960.86,680.91
2016,4,30,13,0,898.0,139.0,1.3,27.0,999.0,939.18,664.97
2016,4,30,13,15,895.0,138.5,1.3,27.0,986.0,912.57,648.83
2016,4,30,13,30,892.0,138.0,1.3,27.0,973.0,883.37,631.06
2016,4,30,13,45,889.0,135.5,1.35,27.5,952.0,849.86,609.9
2016,4,30,14,0,886.0,133.0,1.4,28.0,931.0,814.02,587.11
2016,4,30,14,15,879.5,131.5,1.35,27.5,902.0,774.33,562.82
2016,4,30,14,30,873.0,130.0,1.3,27.0,873.0,732.87,537.09
2016,4,30,14,45,866.0,126.5,1.3,27.0,837.5,687.68,506.21
2016,4,30,15,0,859.0,123.0,1.3,27.0,802.0,641.17,473.58
2016,4,30,15,15,846.5,120.5,1.25,27.0,759.5,588.44,435.4
2016,4,30,15,30,834.0,118.0,1.2,27.0,717.0,537.83,397.67
2016,4,30,15,45,821.0,113.5,1.15,27.0,669.5,485.07,357.33
2016,4,30,16,0,808.0,109.0,1.1,27.0,622.0,432.48,315.94
2016,4,30,16,15,786.0,105.0,1.05,26.5,569.5,377.46,272.25
2016,4,30,16,30,764.0,101.0,1.0,26.0,517.0,324.02,228.61
2016,4,30,16,45,737.5,95.5,0.95,26.0,462.0,269.91,183.49
2016,4,30,17,0,711.0,90.0,0.9,26.0,407.0,214.78,137.81
2016,4,30,17,15,670.0,84.0,0.85,25.5,350.5,163.15,97.15
2016,4,30,17,30,629.0,78.0,0.8,25.0,294.0,116.02,63.64
2016,4,30,17,45,571.5,70.0,0.8,24.5,238.5,71.23,39.07
2016,4,30,18,0,514.0,62.0,0.8,24.0,183.0,43.36,31.74
2016,4,30,18,15,419.5,51.0,0.85,23.0,132.0,37.25,26.34
2016,4,30,18,30,325.0,40.0,0.9,22.0,81.0,30.69,20.22
2016,4,30,18,45,184.0,24.5,0.95,21.5,45.5,18.96,7.57
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,8.85,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.0,16.0,13.0,25.43,0.0
2016,5,1,6,15,169.5,29.0,3.25,16.5,50.0,106.77,71.74
2016,5,1,6,30,291.0,46.0,3.5,17.0,87.0,181.15,139.25
2016,5,1,6,45,374.0,59.0,3.75,17.5,136.0,246.19,196.38
2016,5,1,7,0,457.0,72.0,4.0,18.0,185.0,321.98,261.27
2016,5,1,7,15,228.5,69.0,4.1,18.5,125.5,213.1,173.83
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,63.79,47.73
2016,5,1,7,45,0.0,89.0,4.35,19.5,89.0,86.76,66.56
2016,5,1,8,0,0.0,112.0,4.5,20.0,112.0,109.94,85.14
2016,5,1,8,15,9.0,155.0,4.5,20.0,160.5,160.43,125.98
2016,5,1,8,30,18.0,198.0,4.5,20.0,209.0,211.77,166.77
2016,5,1,8,45,125.0,245.0,4.55,20.5,325.5,362.76,287.47
2016,5,1,9,0,232.0,292.0,4.6,21.0,442.0,505.0,396.85
2016,5,1,9,15,118.5,239.0,4.55,21.0,316.0,354.6,278.46
2016,5,1,9,30,5.0,186.0,4.5,21.0,190.0,187.11,144.06
2016,5,1,9,45,5.0,183.0,4.5,21.5,187.5,183.9,141.18
2016,5,1,10,0,5.0,180.0,4.5,22.0,185.0,180.78,138.17
2016,5,1,10,15,14.0,251.0,4.5,22.0,263.5,260.23,199.71
2016,5,1,10,30,23.0,322.0,4.5,22.0,342.0,340.13,260.21
2016,5,1,10,45,17.5,282.5,4.5,22.5,298.0,294.59,224.64
2016,5,1,11,0,12.0,243.0,4.5,23.0,254.0,249.56,189.69
2016,5,1,11,15,11.0,227.5,4.5,23.0,238.5,233.0,176.93
2016,5,1,11,30,10.0,212.0,4.5,23.0,223.0,216.52,164.19
2016,5,1,11,45,52.0,345.5,4.5,23.5,396.5,393.24,298.27
2016,5,1,12,0,94.0,479.0,4.5,24.0,570.0,564.96,422.47
2016,5,1,12,15,69.5,455.0,4.5,24.0,522.5,514.13,384.42
2016,5,1,12,30,45.0,431.0,4.5,24.0,475.0,464.14,347.57
2016,5,1,12,45,57.5,446.0,4.5,24.0,502.0,487.07,364.78
2016,5,1,13,0,70.0,461.0,4.5,24.0,529.0,508.99,380.96
2016,5,1,13,15,87.0,465.0,4.55,24.0,548.0,523.25,391.94
2016,5,1,13,30,104.0,469.0,4.6,24.0,567.0,536.22,402.01
2016,5,1,13,45,75.5,434.0,4.65,24.0,504.5,474.49,356.85
2016,5,1,14,0,47.0,399.0,4.7,24.0,442.0,414.94,312.97
2016,5,1,14,15,179.5,400.0,4.7,23.5,555.0,507.62,385.89
2016,5,1,14,30,312.0,401.0,4.7,23.0,668.0,588.19,447.91
2016,5,1,14,45,298.5,386.0,4.75,23.0,632.5,549.51,419.3
2016,5,1,15,0,285.0,371.0,4.8,23.0,597.0,511.54,391.35
2016,5,1,15,15,471.5,282.5,4.75,23.0,632.5,520.23,400.27
2016,5,1,15,30,658.0,194.0,4.7,23.0,668.0,513.06,395.26
2016,5,1,15,45,601.0,196.5,4.7,23.0,606.5,454.16,348.52
2016,5,1,16,0,544.0,199.0,4.7,23.0,545.0,400.4,305.34
2016,5,1,16,15,573.0,170.5,4.55,22.5,508.0,355.44,268.05
2016,5,1,16,30,602.0,142.0,4.4,22.0,471.0,307.21,226.76
2016,5,1,16,45,548.0,144.5,4.3,22.0,419.5,262.04,188.67
2016,5,1,17,0,494.0,147.0,4.2,22.0,368.0,221.13,154.88
2016,5,1,17,15,448.5,135.0,3.95,21.5,315.0,175.09,118.54
2016,5,1,17,30,403.0,123.0,3.7,21.0,262.0,134.03,88.66
2016,5,1,17,45,344.0,107.0,3.5,21.0,210.5,94.22,63.83
2016,5,1,18,0,285.0,91.0,3.3,21.0,159.0,70.81,55.91
2016,5,1,18,15,212.0,70.5,3.3,20.5,113.5,55.98,42.75
2016,5,1,18,30,139.0,50.0,3.3,20.0,68.0,40.53,28.73
2016,5,1,18,45,69.5,28.0,3.3,19.5,37.0,23.32,11.14
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,10.81,0.0
2016,5,2,6,15,70.0,30.5,4.95,13.0,40.5,68.23,45.96
2016,5,2,6,30,140.0,50.0,5.1,13.0,70.0,120.93,93.88
2016,5,2,6,45,186.0,70.5,5.3,13.5,109.5,170.95,138.29
2016,5,2,7,0,232.0,91.0,5.5,14.0,149.0,225.11,185.7
2016,5,2,7,15,266.0,110.0,5.55,14.0,192.5,274.98,228.96
2016,5,2,7,30,300.0,129.0,5.6,14.0,236.0,327.58,273.55
2016,5,2,7,45,150.0,76.0,5.65,14.0,129.5,182.24,151.66
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,22.2,13.22
2016,5,2,8,15,0.0,39.0,5.7,14.0,39.0,37.68,26.26
2016,5,2,8,30,0.0,55.0,5.7,14.0,55.0,53.17,39.17
2016,5,2,8,45,70.0,176.5,5.7,14.5,222.0,235.87,191.9
2016,5,2,9,0,140.0,298.0,5.7,15.0,389.0,436.03,351.55
2016,5,2,9,15,70.0,176.5,5.6,15.0,222.0,245.75,198.01
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,53.22,38.45
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,61.96,45.52
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,70.7,52.47
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,134.21,104.03
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,198.37,155.26
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.0,250.82,196.48
2016,5,2,11,0,16.0,293.0,4.9,16.0,308.0,303.23,237.13
2016,5,2,11,15,17.5,308.5,4.85,16.0,325.0,319.65,249.5
2016,5,2,11,30,19.0,324.0,4.8,16.0,342.0,335.9,261.79
2016,5,2,11,45,21.0,342.0,4.75,16.0,362.5,354.92,276.2
2016,5,2,12,0,23.0,360.0,4.7,16.0,383.0,373.69,290.36
2016,5,2,12,15,95.5,430.0,4.75,16.0,523.0,514.21,399.12
2016,5,2,12,30,168.0,500.0,4.8,16.0,663.0,649.44,500.41
2016,5,2,12,45,185.5,482.5,4.85,16.5,661.5,641.7,494.15
2016,5,2,13,0,203.0,465.0,4.9,17.0,660.0,632.99,487.84
2016,5,2,13,15,107.0,333.0,4.9,17.0,436.0,415.44,323.99
2016,5,2,13,30,11.0,201.0,4.9,17.0,212.0,203.54,157.7
2016,5,2,13,45,9.5,198.5,4.9,17.0,208.0,199.34,154.75
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,195.22,151.58
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,194.21,150.92
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,193.16,150.26
2016,5,2,14,45,10.5,222.0,4.6,17.5,231.0,219.64,171.11
2016,5,2,15,0,13.0,249.0,4.5,18.0,260.0,245.43,191.22
2016,5,2,15,15,10.0,225.0,4.35,18.0,233.5,220.2,171.61
2016,5,2,15,30,7.0,201.0,4.2,18.0,207.0,195.33,152.28
2016,5,2,15,45,4.5,186.0,4.1,18.0,190.0,179.39,139.97
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,163.73,127.85
2016,5,2,16,15,23.0,195.5,3.8,17.5,208.5,192.8,151.58
2016,5,2,16,30,44.0,220.0,3.6,17.0,244.0,213.03,167.89
2016,5,2,16,45,133.0,202.5,3.45,17.0,264.0,212.3,164.8
2016,5,2,17,0,222.0,185.0,3.3,17.0,284.0,201.59,152.31
2016,5,2,17,15,205.5,162.0,3.0,16.5,244.5,170.05,127.04
2016,5,2,17,30,189.0,139.0,2.7,16.0,205.0,135.82,100.52
2016,5,2,17,45,310.5,105.5,2.4,16.0,190.0,97.22,68.14
2016,5,2,18,0,432.0,72.0,2.1,16.0,175.0,51.84,40.36
2016,5,2,18,15,344.5,58.5,1.8,15.5,127.0,43.31,32.59
2016,5,2,18,30,257.0,45.0,1.5,15.0,79.0,34.26,24.05
2016,5,2,18,45,128.5,27.5,1.2,15.0,44.5,21.33,10.36
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.83,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
