Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,7.37,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,49.42,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,126.52,89.62
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,208.54,163.78
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,279.84,226.87
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,360.11,295.99
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,425.94,351.56
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,496.12,408.66
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,557.77,456.58
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,619.3,502.88
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,673.45,541.36
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,727.71,578.49
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,776.28,610.69
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,823.94,641.72
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,858.72,662.89
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,896.69,686.14
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,929.4,705.46
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,959.62,722.97
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,983.81,737.72
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,1005.06,750.59
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,1019.81,757.75
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,1031.31,762.9
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,1037.52,766.16
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,1040.36,767.39
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,1037.81,763.78
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,1031.9,758.16
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,1020.28,750.42
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,1005.43,740.72
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,985.6,726.42
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,962.78,710.29
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,935.28,692.49
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,905.07,672.88
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,870.57,649.05
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,833.72,623.61
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,792.36,595.9
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,749.17,566.74
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,702.25,533.88
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,654.12,498.43
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,603.58,461.21
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,552.52,422.43
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,498.41,379.4
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,440.71,332.53
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,385.42,286.67
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,331.56,240.79
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,276.06,192.8
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,223.28,147.27
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,167.56,101.85
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,119.25,65.95
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,73.6,39.42
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,41.23,30.62
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,35.93,25.85
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,30.25,20.43
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,19.69,9.33
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,10.81,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,7.37,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,48.69,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,125.21,89.04
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,206.26,161.42
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,276.05,222.64
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,354.3,289.44
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,420.01,344.48
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,490.09,401.01
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,551.04,447.76
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,614.1,494.41
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,665.78,531.34
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,720.46,568.71
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,768.75,599.72
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,816.19,629.5
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,856.75,654.7
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,895.54,678.36
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,922.69,694.09
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,952.84,711.87
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,977.5,725.56
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,999.33,737.35
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,1014.74,744.92
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,1026.98,750.53
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,1033.51,753.66
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,1036.73,754.79
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,1036.05,753.9
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,1032.04,750.99
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,1020.92,743.59
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,1006.59,734.27
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,987.28,720.35
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,964.98,704.61
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,938.02,687.26
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,908.34,668.1
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,873.9,645.71
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,837.1,621.62
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,796.22,594.37
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,753.49,565.66
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,707.0,533.13
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,659.25,498.13
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,608.32,459.71
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,556.87,420.0
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,499.71,375.26
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,446.15,331.94
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,390.48,286.31
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,336.24,240.77
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,281.03,194.01
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,228.26,149.29
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,172.07,104.04
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,123.51,68.25
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,76.95,40.93
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,41.97,30.85
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,36.7,26.18
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,31.07,20.87
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,20.53,10.05
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,11.8,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,25.95,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,70.61,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,150.5,107.26
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,235.85,182.7
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,304.58,242.48
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,381.03,306.61
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,445.57,359.22
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,513.98,412.55
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,569.96,453.73
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,629.59,495.84
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,682.98,531.36
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,736.31,565.76
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,781.46,592.51
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,825.21,617.72
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,859.09,636.52
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,896.11,657.15
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,925.8,673.24
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,952.78,687.55
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,976.22,700.92
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,996.75,712.52
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,1009.95,718.2
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,1019.88,722.0
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,1024.97,724.36
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,1026.77,724.87
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,1024.21,722.12
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,1018.38,717.51
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,1006.47,710.68
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,991.44,702.03
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,971.51,690.93
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,948.7,677.96
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,921.3,661.47
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,891.3,643.24
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,856.71,620.66
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,819.91,596.53
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,779.48,571.78
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,737.29,545.5
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,658.28,488.57
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,594.54,440.85
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,521.32,387.48
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,460.53,342.51
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,457.42,340.68
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,435.31,321.5
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,364.48,266.68
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,311.04,225.59
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,262.62,186.28
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,217.01,149.25
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,172.82,114.6
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,131.58,84.14
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,91.18,57.97
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,56.94,43.39
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,45.83,33.75
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,34.05,23.22
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,24.17,12.94
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,25.23,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,68.04,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,146.96,105.61
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,230.13,178.69
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,298.43,238.36
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,374.27,302.57
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,439.12,355.81
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,507.98,410.12
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,567.12,454.18
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,625.5,496.09
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,679.89,533.15
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,734.37,569.01
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,781.95,599.24
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,828.59,628.32
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,863.8,650.04
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,902.23,673.79
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,935.12,692.21
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,965.61,708.86
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,988.77,722.0
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,1008.98,733.28
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,1024.14,739.9
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,1036.09,744.56
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,1041.78,746.82
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,1044.1,747.12
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,1043.42,744.22
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,1039.36,739.36
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,1027.19,731.03
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,1011.77,720.86
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,992.7,707.11
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,970.54,691.56
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,942.28,674.14
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,911.27,654.97
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,876.47,633.28
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,839.3,609.92
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,798.35,584.26
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,755.49,557.01
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,708.52,526.04
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,660.47,491.98
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,609.78,456.25
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,558.49,418.75
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,503.73,376.7
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,449.5,333.64
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,390.39,285.98
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,336.45,240.93
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,280.93,193.76
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,228.27,149.01
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,176.1,106.81
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,124.53,68.29
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,78.33,40.71
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,40.87,29.77
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,36.0,25.47
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,30.78,20.59
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,20.77,10.61
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,12.78,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,19.52,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,54.82,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,124.82,90.38
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,197.52,154.36
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,261.6,210.4
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,333.24,271.38
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,398.77,325.89
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,466.19,380.26
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,526.4,426.67
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,588.99,473.42
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,610.5,487.56
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,626.18,497.09
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,704.8,555.09
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,784.28,610.06
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,824.31,635.43
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,862.75,659.54
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,892.68,677.76
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,920.18,694.25
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,943.88,708.83
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,964.94,721.61
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,978.49,728.25
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,988.98,732.95
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,994.75,736.08
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,997.44,737.29
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,996.45,734.71
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,997.99,733.96
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,986.84,725.96
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,972.68,716.15
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,953.27,701.89
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,931.11,685.91
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,826.13,612.82
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,728.17,537.44
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,705.54,521.54
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,681.69,504.33
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,617.77,457.85
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,561.81,416.7
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,604.76,454.03
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,629.29,475.7
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,580.99,439.78
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,532.5,403.08
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,480.85,362.36
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,427.2,319.3
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,374.75,276.72
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,324.08,234.61
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,272.56,191.36
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,223.53,150.08
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,174.72,110.68
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,130.4,77.62
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,87.56,50.96
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,51.18,38.49
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,43.74,31.91
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,35.56,24.42
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,24.38,13.42
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,15.73,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.39,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.54,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,48.59,32.66
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,85.15,64.29
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,130.05,102.52
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,171.26,137.35
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,214.77,173.57
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,261.15,211.47
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,134.19,107.08
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.76,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,48.81,34.51
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,91.05,68.55
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,100.93,76.08
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,110.82,83.55
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,150.76,115.02
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,190.99,146.28
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,148.62,112.67
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,106.82,79.49
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,146.09,110.35
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,185.54,140.92
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,198.8,150.67
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,212.03,160.35
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,252.34,190.89
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,292.48,220.93
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,244.81,184.71
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,197.51,148.66
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,168.05,125.95
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,138.78,103.24
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,147.79,110.31
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,156.7,117.24
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,235.97,178.01
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,314.19,236.72
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,310.55,233.94
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,306.83,231.36
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,303.01,229.34
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,299.07,227.23
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,264.98,201.75
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,231.34,176.42
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,207.89,159.16
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,184.74,141.84
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,249.02,192.9
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,308.48,239.3
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,197.53,152.76
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,90.84,68.4
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,123.99,95.35
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,154.17,119.73
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,133.14,103.4
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,112.75,87.44
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,92.35,70.94
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,72.41,57.37
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,54.08,41.27
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,35.5,24.74
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,20.76,10.92
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,14.5,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,35.37,4.34
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,102.53,73.53
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,168.34,130.11
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,225.08,179.11
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,286.68,231.21
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,283.55,229.12
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,264.85,213.15
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,391.4,316.18
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,533.17,428.18
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,422.38,336.58
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,284.97,222.55
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,507.32,401.12
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,744.15,581.67
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,603.94,469.48
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,442.01,339.3
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,466.2,356.26
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,490.07,372.42
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,468.13,353.81
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,445.44,334.87
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,459.69,343.97
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,473.57,352.65
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,741.66,556.93
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,987.19,730.08
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,996.98,732.34
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,998.66,730.57
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,987.55,722.3
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,973.52,712.28
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,956.16,698.73
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,935.96,683.46
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,909.54,665.56
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,880.64,646.08
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,848.76,624.93
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,814.56,602.17
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,774.56,575.44
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,732.94,547.42
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,688.77,515.97
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,641.14,481.16
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,591.44,443.95
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,541.5,405.73
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,489.36,365.07
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,437.9,323.91
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,384.91,281.2
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,330.16,236.22
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,277.19,191.75
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,227.08,149.66
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,177.06,109.71
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,131.37,75.76
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,87.55,48.6
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,49.93,37.1
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,41.88,30.08
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,34.63,23.48
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.46,12.87
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.69,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,13.39,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,32.65,6.04
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,97.17,69.3
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,159.11,121.79
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,224.49,176.72
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,305.8,243.52
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,261.15,207.98
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,194.59,152.97
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,370.16,295.09
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,567.14,446.49
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,620.2,483.28
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,673.89,520.24
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,723.99,553.6
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,774.32,585.81
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,813.27,610.79
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,850.79,634.64
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,880.44,652.0
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,911.79,670.45
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,934.51,683.06
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,954.65,694.03
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,969.09,701.32
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,980.67,706.86
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,986.33,710.12
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,988.98,711.59
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,984.75,709.07
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,977.53,704.74
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,966.83,697.97
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,953.33,689.47
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,932.6,674.94
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,909.53,658.99
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,883.56,642.24
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,855.4,624.03
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,821.1,601.85
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,785.46,578.65
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,747.45,554.18
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,708.23,527.7
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,661.37,494.11
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,616.28,461.16
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,569.64,426.53
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,523.24,391.35
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,472.91,352.52
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,424.83,314.65
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,375.34,275.6
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,328.34,237.74
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,279.29,197.96
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,234.45,161.8
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,188.98,126.45
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,148.06,96.46
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,108.25,70.89
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,79.06,61.55
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,62.55,47.39
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,47.35,34.0
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,30.81,18.73
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,17.01,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,44.64,13.04
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,106.64,76.99
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,178.85,138.4
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,240.53,191.08
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,308.6,247.96
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,370.19,298.37
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,436.18,350.86
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,491.94,393.21
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,549.44,435.67
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,602.91,474.47
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,661.11,515.71
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,703.83,544.78
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,745.38,572.57
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,785.78,598.89
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,825.0,623.61
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,852.54,639.81
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,877.46,654.14
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,901.7,668.68
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,923.74,681.89
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,935.93,687.43
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,945.34,691.2
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,952.76,694.95
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,957.54,697.02
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,975.2,706.25
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,994.38,716.32
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,888.29,643.27
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,780.55,562.76
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,628.03,455.05
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,481.82,348.87
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,434.63,315.96
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,388.51,283.14
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,535.35,391.51
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,669.1,485.88
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,701.78,513.32
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,718.63,529.39
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,557.35,411.09
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,427.91,313.52
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,435.4,321.21
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,437.08,323.6
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,414.19,307.03
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,390.12,288.66
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,363.57,267.4
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,330.5,239.17
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,281.93,200.03
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,236.78,163.7
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,190.82,128.11
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,149.46,97.8
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,109.46,71.59
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,79.22,61.66
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,61.83,46.8
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,46.63,33.44
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,28.9,17.36
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,11.14,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,5.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,18.92,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,50.17,17.87
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,112.77,81.55
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,186.07,143.29
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,186.0,146.28
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,178.8,141.56
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,238.84,190.48
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,311.56,247.91
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,328.96,260.01
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,351.06,275.24
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,257.6,201.0
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,146.62,111.51
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,104.91,78.35
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,64.82,46.29
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,123.35,92.19
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,183.02,137.68
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,125.37,92.7
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,68.77,48.47
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,435.9,331.39
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,805.78,584.24
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,809.58,579.78
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,805.48,574.09
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,733.13,522.87
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,653.14,466.36
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,618.61,442.2
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,579.72,414.63
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,582.22,416.82
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,584.18,418.37
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,698.58,500.38
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,802.12,571.95
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,744.89,532.15
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,689.96,494.73
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,451.88,330.94
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,223.5,164.06
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,437.43,326.65
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,634.19,466.56
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,575.84,423.26
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,520.17,383.31
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,450.49,333.15
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,383.81,284.77
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,415.98,309.61
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,425.52,314.65
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,376.37,276.31
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,329.4,239.16
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,281.54,200.61
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,236.79,164.54
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,191.8,129.67
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,151.3,99.9
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,116.1,77.41
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,82.05,59.26
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,63.63,48.72
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,48.12,35.03
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,32.05,20.17
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
