Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,10.81,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,25.87,7.85
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,78.83,56.66
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,132.42,102.41
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,190.8,151.65
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,260.44,209.09
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,319.04,256.42
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,381.69,305.58
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,438.66,349.03
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,498.7,393.59
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,558.55,436.46
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,611.78,473.54
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,659.16,504.61
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,706.78,535.05
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,746.98,561.46
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,786.51,587.03
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,821.52,608.21
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,857.72,629.77
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,881.97,642.49
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,904.17,653.75
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,922.54,663.11
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,938.65,671.0
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,856.57,611.27
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,767.55,547.01
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,758.57,540.69
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,748.41,532.96
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,845.93,603.79
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,933.86,663.72
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,794.96,566.45
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,661.38,470.38
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,758.87,544.28
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,841.48,604.14
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,810.21,583.12
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,777.35,561.81
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,561.07,410.46
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,374.8,273.37
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,470.34,345.73
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,550.63,403.32
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,453.71,333.82
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,376.38,278.27
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,394.83,292.98
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,402.73,297.56
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,357.31,263.05
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,312.53,228.47
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,267.66,193.65
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,223.22,159.46
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,186.27,131.83
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,153.87,108.7
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,120.7,83.72
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,85.51,61.46
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,65.78,50.33
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,49.6,36.14
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,33.23,21.18
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,11.23,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,24.38,7.98
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,77.13,55.0
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,128.93,98.78
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,184.63,145.46
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,240.02,191.21
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,274.53,218.67
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,307.58,243.88
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,334.0,262.64
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,366.79,285.36
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,391.05,301.99
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,413.21,316.75
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,421.95,320.59
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,428.24,322.59
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,399.93,300.13
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,378.63,282.82
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,366.77,273.35
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,354.56,263.6
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,364.05,269.77
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,373.39,275.66
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,381.0,280.47
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,388.42,285.17
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,245.97,181.73
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,112.76,81.82
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,123.47,90.26
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,134.15,98.28
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,228.5,169.3
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,322.28,237.36
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,320.38,235.36
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,318.42,234.02
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,216.51,160.26
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,115.27,84.42
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,138.95,103.09
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,162.35,121.12
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,126.6,93.96
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,91.04,66.61
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,77.03,55.77
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,62.95,44.75
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,45.01,30.55
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,27.08,16.24
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,20.79,11.21
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,14.5,6.15
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,111.91,84.72
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,202.33,156.05
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,209.36,159.41
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,215.47,160.93
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,181.97,135.45
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,151.78,113.17
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,119.96,89.26
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,90.19,67.99
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,68.78,54.03
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,51.39,38.5
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,32.44,21.09
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.86,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,15.44,3.72
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,41.28,28.06
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,67.75,51.14
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,105.13,83.28
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,140.67,113.69
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,170.16,138.15
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,199.7,162.01
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,232.38,187.9
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,265.24,213.39
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,305.7,244.98
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,346.76,276.53
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,359.05,284.11
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,370.16,290.77
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,435.3,339.83
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,510.84,395.1
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,599.05,460.22
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,698.9,531.49
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,697.54,526.41
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,693.75,520.4
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,533.68,402.67
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,366.23,276.27
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,420.39,316.57
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,467.03,349.96
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,424.33,318.24
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,377.91,284.02
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,438.67,328.77
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,493.92,368.39
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,452.58,337.4
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,412.03,307.38
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,420.94,314.25
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,429.36,320.56
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,377.41,282.82
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,328.5,247.09
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,280.23,211.54
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,232.45,175.85
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,242.91,184.19
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,253.01,192.13
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,245.65,187.21
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,238.22,182.28
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,161.41,123.15
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,84.21,62.43
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,142.82,109.62
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,197.54,153.15
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,124.34,95.42
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,49.28,35.07
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,42.5,29.67
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,35.72,24.16
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,29.44,18.98
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,23.15,13.73
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,17.36,9.53
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,11.57,4.35
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,4.6
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,38.15,25.3
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,59.78,44.02
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,87.96,67.89
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,121.95,96.29
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,147.19,117.12
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,172.5,137.62
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,270.97,218.05
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,369.34,296.23
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,314.69,250.41
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,236.89,186.02
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,257.09,201.12
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,285.64,222.29
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,175.89,135.79
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,77.46,56.92
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,103.37,77.37
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,129.47,97.62
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,291.27,223.09
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,451.89,341.67
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,508.29,381.29
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,564.42,420.23
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,495.42,369.05
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,426.81,318.18
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,410.9,305.9
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,395.07,293.52
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,374.93,278.95
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,359.23,267.58
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,471.61,349.67
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,578.26,424.68
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,525.87,387.09
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,475.02,350.95
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,407.23,302.58
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,343.2,256.08
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,339.37,253.86
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,337.33,252.78
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,269.28,202.37
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,198.72,149.3
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,221.49,167.46
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,243.39,184.85
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,221.81,168.69
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,200.53,152.74
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,200.55,153.46
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,199.72,153.44
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,221.35,165.84
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,230.7,165.37
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,188.04,130.74
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,147.89,99.43
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,107.05,67.01
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,59.53,37.05
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,43.14,31.79
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,36.6,25.78
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,25.97,15.88
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.76,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,9.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,7.23,0.23
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.57,4.01
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,16.39,8.15
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,21.22,12.24
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,42.98,30.43
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,64.76,48.35
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,64.28,47.66
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,63.8,46.98
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,36.72,24.55
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,9.66,2.27
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,65.78,47.78
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,122.75,92.9
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,207.21,159.1
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,293.04,224.64
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,236.96,180.6
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,181.73,137.38
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,378.25,288.04
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,580.99,434.79
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,461.66,345.6
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,344.25,257.5
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,338.21,253.11
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,332.16,248.39
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,437.72,325.92
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,536.77,396.3
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,630.75,463.97
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,717.4,524.92
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,820.79,603.22
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,907.5,663.73
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,882.2,646.54
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,854.71,628.82
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,822.33,607.78
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,788.26,585.51
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,750.82,560.79
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,712.05,534.12
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,670.26,504.78
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,627.18,473.84
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,580.72,440.26
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,531.45,403.76
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,481.85,365.28
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,433.13,326.46
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,365.37,273.49
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,316.56,236.18
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,264.57,196.04
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,219.23,161.49
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,187.53,136.66
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,152.86,109.97
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,119.74,85.85
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,89.18,65.41
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,67.62,52.66
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,50.07,37.15
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,33.45,21.99
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,17.33,1.43
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,15.44,4.7
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,36.5,24.36
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,57.93,43.07
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,84.27,65.64
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,111.17,88.4
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,168.34,136.52
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,223.87,182.59
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,204.95,165.5
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,176.66,140.62
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,198.3,157.38
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,220.06,173.89
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,307.09,242.43
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,388.85,304.83
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,413.75,321.99
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,438.4,338.96
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,418.4,321.7
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,397.36,303.9
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,436.88,333.0
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,476.25,361.42
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,378.34,287.46
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,276.51,209.87
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,452.87,343.09
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,629.03,469.13
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,394.17,297.69
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,167.34,125.36
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,422.4,320.01
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,666.38,493.25
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,571.09,422.61
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,477.6,354.15
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,576.19,427.89
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,666.79,493.18
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,693.86,513.76
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,712.54,528.56
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,540.18,404.65
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,386.3,289.94
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,428.36,323.11
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,461.26,348.36
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,326.3,248.51
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,196.65,149.82
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,197.18,150.85
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,197.43,151.44
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,219.22,168.97
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,240.29,185.55
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,222.46,171.2
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,202.68,154.94
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,173.27,132.09
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,145.14,110.31
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,117.52,89.16
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,91.46,69.55
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,70.3,55.66
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,51.0,38.46
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,33.11,22.08
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.48,1.18
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,13.02,5.45
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,21.23,12.4
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,23.65,14.35
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,26.07,16.27
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,25.6,15.8
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,25.12,15.32
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,40.6,28.09
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,56.11,40.75
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,66.78,49.36
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,77.46,57.92
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,97.96,74.22
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,118.63,90.45
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,143.19,109.86
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,167.81,129.08
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,129.92,98.64
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,92.25,68.47
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,137.28,104.15
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,182.33,139.11
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,472.74,359.36
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,755.47,552.91
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,857.05,625.76
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,945.92,686.48
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,811.62,591.75
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,679.82,494.76
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,779.8,571.88
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,862.69,629.67
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,745.98,546.26
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,641.47,468.5
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,617.45,453.56
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,592.56,437.07
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,491.7,364.46
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,400.0,297.53
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,377.11,282.27
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,354.17,266.27
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,272.32,206.03
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,197.47,149.9
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,157.52,119.92
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,117.97,89.49
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,89.81,67.36
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,60.9,44.24
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,52.66,37.78
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,44.43,31.22
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,65.35,40.36
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,71.11,45.84
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,50.31,38.18
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,42.01,30.62
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,29.89,19.43
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,17.12,3.28
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,31.45,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,88.61,53.61
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,151.16,114.25
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,221.9,174.82
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,143.19,114.27
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,46.36,33.54
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,111.39,88.0
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,178.24,142.15
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,239.83,190.7
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,312.46,246.16
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,339.33,264.81
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,356.75,276.39
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,447.25,343.71
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,542.21,411.47
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,700.55,528.44
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,864.81,639.07
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,896.45,656.46
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,925.9,673.98
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,948.52,687.7
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,968.53,699.89
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,983.31,708.2
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,989.31,711.06
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,995.4,712.81
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,998.48,712.77
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,999.06,712.0
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,996.63,709.45
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,985.78,702.51
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,972.07,693.95
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,952.8,681.98
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,930.97,668.46
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,905.7,652.77
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,878.02,635.53
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,845.17,613.66
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,810.38,590.51
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,772.07,567.19
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,732.22,542.52
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,687.5,512.49
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,642.86,481.16
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,594.79,446.5
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,546.47,410.67
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,495.82,372.08
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,445.9,332.92
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,394.4,292.01
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,341.06,248.64
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,289.58,205.57
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,240.92,164.47
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,192.04,124.36
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,147.22,89.31
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,104.11,59.73
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,66.86,40.61
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,45.98,34.0
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,38.74,27.47
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.2,17.81
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,17.09,3.87
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,10.81,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,18.46,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,45.91,25.52
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,106.1,78.59
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,164.31,128.05
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,138.04,108.52
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,99.77,77.03
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,154.72,122.13
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,207.89,164.84
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,257.57,203.82
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,317.13,249.52
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,351.39,274.58
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,384.8,298.66
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,435.59,335.96
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,488.03,373.71
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,416.81,317.47
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,332.77,251.63
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,520.1,392.8
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,712.78,528.89
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,615.73,455.8
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,514.52,380.2
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,395.89,294.7
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,273.54,203.99
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,435.02,323.59
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,590.59,432.87
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,568.79,415.17
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,546.89,398.54
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,375.06,276.78
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,204.79,151.44
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,275.98,204.83
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,346.41,256.11
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,461.76,340.19
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,570.89,417.16
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,488.41,358.32
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,408.11,300.91
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,424.05,313.52
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,438.32,324.45
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,396.33,294.36
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,355.72,265.2
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,422.0,316.48
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,474.06,355.22
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,447.77,335.88
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,417.5,312.63
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,375.04,279.93
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,340.66,253.13
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,300.78,220.32
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,254.11,181.47
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,209.36,146.37
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,172.74,118.79
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,132.77,90.77
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,98.19,69.57
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,72.2,56.16
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,55.53,41.55
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,38.15,25.97
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,17.25,4.52
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,26.64,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,71.86,42.96
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,130.71,96.6
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,203.87,158.13
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,195.54,154.13
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,178.09,140.64
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,150.56,118.23
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,120.7,93.02
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,189.2,147.98
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,255.29,199.57
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,353.11,275.92
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,448.31,348.23
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,351.04,271.05
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,232.31,176.79
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,262.61,199.76
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,293.01,222.19
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,355.78,268.16
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,410.57,307.22
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,386.92,288.91
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,363.21,270.87
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,338.29,251.88
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,321.34,238.74
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,283.15,210.48
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,245.28,182.31
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,229.26,170.37
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,213.29,158.39
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,308.1,228.93
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,404.8,298.91
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,501.79,368.66
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,596.18,434.71
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,728.35,535.51
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,843.87,620.69
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,665.82,491.61
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,509.12,373.74
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,472.9,348.78
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,437.72,323.81
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,503.24,374.58
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,555.96,414.4
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,549.97,412.21
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,531.61,399.95
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,484.03,363.47
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,437.49,327.07
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,364.6,271.75
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,310.51,231.51
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,283.33,206.89
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,248.5,174.26
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,202.86,137.81
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,161.42,106.06
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,121.35,78.31
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,87.17,58.72
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,66.53,51.15
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,53.38,39.59
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,36.31,24.34
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,18.54,5.74
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
