Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.47,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.67,1.55
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,12.05,4.41
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,15.43,7.23
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,80.32,60.99
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,150.38,117.75
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,176.39,138.19
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,202.71,158.69
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,205.67,160.25
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,208.35,161.62
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,248.54,192.65
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,297.73,230.03
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,278.16,214.11
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,267.02,204.85
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,467.54,358.41
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,665.17,500.79
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,512.3,386.98
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,349.35,263.68
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,405.12,304.76
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,452.81,338.54
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,317.27,238.51
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,181.42,135.91
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,411.31,309.21
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,640.88,469.76
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,811.89,595.82
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,960.81,694.62
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,946.66,681.84
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,929.74,668.97
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,858.44,621.1
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,789.99,569.05
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,602.76,439.95
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,430.3,315.75
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,501.6,369.94
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,567.63,417.65
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,623.12,463.62
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,660.33,494.76
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,613.42,460.3
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,565.98,425.3
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,513.25,385.6
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,463.61,346.93
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,412.17,305.66
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,361.87,264.22
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,309.89,220.85
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,259.9,178.46
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,207.35,134.79
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,161.08,97.3
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,115.54,63.67
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,74.8,39.23
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,38.6,27.74
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,34.85,24.36
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,28.06,18.13
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,20.74,10.51
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,13.76,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,28.34,15.82
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,60.52,43.6
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,91.82,70.34
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,122.24,96.04
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,153.27,121.71
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,186.53,148.79
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,220.27,175.69
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,418.14,335.94
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,623.58,491.24
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,592.58,463.6
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,535.84,417.06
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,672.97,521.91
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,803.07,611.43
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,839.87,633.49
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,874.87,654.95
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,840.22,629.96
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,779.37,581.28
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,750.05,558.14
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,724.37,536.98
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,775.65,573.0
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,832.87,611.77
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,772.41,566.61
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,709.9,520.36
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,652.27,478.99
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,590.26,434.06
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,793.83,589.06
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,970.91,709.32
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,952.15,693.79
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,930.86,678.44
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,812.91,597.4
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,703.25,513.86
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,650.56,477.26
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,602.47,443.07
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,680.44,507.06
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,739.24,552.91
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,697.39,524.01
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,654.57,493.1
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,504.53,381.01
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,392.44,294.97
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,437.94,331.89
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,460.07,346.91
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,409.32,305.31
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,359.8,264.15
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,305.8,219.14
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,257.09,177.79
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,208.66,137.46
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,163.74,101.12
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,119.63,68.68
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,80.88,45.29
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,44.94,33.19
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,40.15,28.91
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,31.99,21.46
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.16,12.52
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,14.74,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,16.33,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,36.66,21.98
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,69.6,50.87
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,109.59,84.88
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,145.0,114.91
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,181.5,145.23
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,125.83,99.33
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,72.52,54.42
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,159.55,125.21
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,247.57,194.31
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,261.66,204.28
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,275.12,213.83
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,307.81,238.04
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,340.65,261.98
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,396.33,303.2
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,452.77,344.15
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,566.06,428.03
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,682.34,511.24
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,740.69,553.04
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,807.22,600.04
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,773.8,573.42
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,744.14,549.76
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,806.25,595.13
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,872.0,641.76
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,741.99,547.54
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,612.43,451.98
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,591.48,437.46
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,574.7,425.36
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,651.54,481.81
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,722.33,532.53
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,697.14,515.48
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,673.22,499.63
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,694.23,517.75
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,708.92,530.95
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,575.86,432.27
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,458.28,343.25
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,515.52,388.69
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,561.23,424.01
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,322.32,246.44
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,103.45,76.32
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,249.55,191.3
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,382.22,291.36
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,346.36,263.2
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,310.69,235.34
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,291.59,217.18
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,258.69,185.93
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,213.22,148.25
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,169.24,112.45
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,127.72,80.92
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,89.37,55.52
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,55.36,42.13
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,45.76,33.7
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,34.74,23.79
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.1,12.59
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.7,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,51.65,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,116.34,78.25
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,177.28,134.07
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,251.08,197.59
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,315.55,252.86
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,386.39,311.78
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,446.33,360.42
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,509.58,410.09
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,567.18,453.17
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,626.57,496.24
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,675.22,529.55
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,726.4,563.95
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,772.66,594.19
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,818.21,623.47
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,856.3,648.15
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,887.33,667.81
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,919.27,687.02
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,949.03,704.63
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,562.24,431.56
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,131.42,96.46
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,500.77,381.05
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,864.77,637.21
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,672.49,496.97
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,472.68,348.64
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,669.74,495.49
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,855.02,626.94
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,935.35,688.76
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1003.38,733.39
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,985.53,721.17
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,964.9,707.73
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,939.72,690.94
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,911.94,672.46
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,879.99,651.49
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,845.79,628.92
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,808.27,603.39
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,768.89,576.51
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,725.02,546.82
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,680.13,514.72
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,632.83,480.22
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,584.89,444.47
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,534.49,405.16
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,480.31,362.14
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,427.59,319.58
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,375.91,276.74
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,323.06,231.73
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,272.05,187.76
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,220.86,144.56
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,169.74,102.77
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,122.71,67.69
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,80.42,41.77
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,41.62,30.41
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,36.37,25.8
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,29.64,19.61
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,22.4,12.21
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.09,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,60.66,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,136.34,92.67
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,201.2,152.85
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,276.97,218.18
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,341.11,273.52
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,411.19,331.99
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,471.25,380.37
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,532.16,427.67
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,588.36,468.89
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,645.75,508.73
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,696.36,542.89
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,746.78,576.27
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,791.26,603.7
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,829.61,626.4
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,867.38,650.41
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,903.31,672.98
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,933.85,690.42
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,961.99,706.18
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,984.14,719.0
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,1003.48,730.03
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,1017.42,736.53
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,1028.28,741.14
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,1034.47,743.97
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,1037.46,744.89
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,1035.21,742.61
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,1029.77,738.46
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,1019.71,731.5
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,1006.63,722.74
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,987.32,709.09
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,965.27,693.82
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,940.07,677.61
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,912.26,659.73
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,879.88,639.18
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,845.31,617.11
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,807.39,592.39
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,767.65,566.3
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,722.85,536.55
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,677.2,504.66
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,630.07,471.34
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,582.32,436.63
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,531.88,398.16
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,477.94,356.23
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,425.69,314.84
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,374.49,273.12
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,321.91,229.13
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,271.39,186.27
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,220.87,144.15
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,170.33,103.2
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,123.77,68.57
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,82.11,42.97
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,43.64,31.87
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,37.16,26.25
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,30.47,20.19
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,23.28,12.94
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.66,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,50.82,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,114.07,76.67
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,175.07,131.45
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,246.58,191.61
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,310.74,245.22
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,379.2,300.64
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,438.65,346.86
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,501.41,393.71
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,557.16,433.04
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,614.48,471.98
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,665.39,506.11
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,716.48,539.11
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,758.02,565.49
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,801.31,592.82
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,673.99,500.52
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,509.14,376.33
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,594.62,437.92
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,691.46,503.61
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,658.78,478.13
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,631.85,457.35
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,823.27,594.65
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,997.48,705.2
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,846.34,603.55
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,670.43,477.81
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,531.81,383.88
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,400.64,290.98
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,706.03,517.23
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,982.89,697.62
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,965.69,683.16
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,945.88,670.18
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,921.19,655.01
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,894.06,638.29
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,863.3,619.64
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,830.4,599.45
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,793.07,575.81
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,754.08,550.88
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,712.24,524.09
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,669.09,494.36
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,622.2,461.59
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,571.88,425.59
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,486.21,361.13
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,425.48,314.97
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,357.7,264.83
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,303.87,225.18
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,295.76,213.77
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,267.7,182.88
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,218.14,142.11
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,172.03,105.16
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,126.82,72.17
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,87.09,47.98
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,50.17,37.28
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,42.52,30.69
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,34.24,23.22
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.49,14.64
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,46.79,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,104.3,69.34
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,163.38,121.28
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,232.11,178.19
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,293.76,229.12
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,365.06,286.21
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,424.0,332.35
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,486.27,379.67
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,542.79,421.71
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,601.2,464.11
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,651.31,499.51
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,701.68,533.52
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,679.13,513.52
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,647.58,486.0
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,686.05,512.45
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,724.07,537.8
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,820.65,606.3
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,915.91,666.79
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,939.07,679.85
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,959.73,691.97
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,845.39,611.39
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,706.94,508.63
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,634.12,457.76
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,554.41,400.84
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,679.66,490.65
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,800.72,573.47
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,616.01,445.32
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,435.75,316.37
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,484.13,351.87
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,530.98,384.87
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,477.46,347.06
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,425.29,310.26
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,567.98,416.24
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,697.47,508.34
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,721.34,529.4
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,734.97,543.35
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,585.19,433.18
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,463.98,341.44
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,474.42,351.67
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,474.07,353.03
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,444.13,331.29
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,412.2,307.61
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,395.29,294.26
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,364.56,267.85
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,311.51,224.73
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,262.6,184.72
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,218.69,149.32
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,178.44,117.85
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,136.58,86.65
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,98.98,62.06
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,64.26,49.34
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,51.91,38.66
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,39.83,27.93
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,28.91,17.43
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,46.08,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,102.63,68.33
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,160.11,119.29
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,226.9,174.84
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,287.81,224.93
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,355.4,278.54
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,416.91,326.57
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,479.06,373.76
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,535.05,415.2
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,593.02,457.05
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,643.18,492.58
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,693.64,526.64
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,738.58,555.66
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,780.11,582.02
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,817.52,606.14
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,853.44,629.17
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,884.27,647.46
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,913.09,664.38
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,821.27,599.93
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,709.17,515.85
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,723.48,524.86
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,736.53,532.16
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,870.05,630.92
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,990.2,710.78
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,757.2,551.13
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,503.23,363.8
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,601.01,434.96
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,691.45,497.97
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,725.69,522.43
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,755.43,544.05
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,823.35,598.58
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,878.08,638.03
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,847.4,617.72
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,814.71,596.61
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,778.54,572.81
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,740.78,547.8
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,557.53,414.31
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,411.56,302.78
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,443.08,328.54
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,465.63,346.41
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,472.72,353.19
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,460.84,343.82
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,399.59,296.67
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,348.75,257.9
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,312.87,227.21
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,267.97,187.82
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,221.57,150.0
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,179.29,116.36
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,136.38,84.55
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,98.37,60.13
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,63.49,43.55
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,51.87,38.46
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,39.79,27.78
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,28.92,17.43
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,14.84,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,51.04,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,114.82,76.47
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,173.78,129.47
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,245.12,189.3
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,306.48,240.74
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,373.72,295.43
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,432.23,342.24
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,493.96,390.16
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,548.67,430.7
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,604.93,471.22
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,654.4,504.6
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,701.69,535.32
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,745.46,563.02
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,788.41,589.73
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,825.92,613.23
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,861.84,635.49
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,892.16,652.59
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,914.75,664.54
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,833.71,607.53
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,726.32,526.51
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,749.11,541.02
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,770.81,553.72
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,890.16,640.94
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,994.38,708.0
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,994.84,705.95
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,992.29,703.13
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,873.96,624.78
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,749.23,533.33
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,753.61,538.07
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,756.5,540.88
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,827.4,597.28
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,884.6,637.14
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,853.31,615.44
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,819.96,593.11
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,783.86,570.08
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,746.06,545.73
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,704.01,518.54
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,660.98,488.8
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,553.56,409.56
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,474.48,349.89
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,480.86,356.83
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,468.07,346.84
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,417.82,307.4
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,368.73,267.96
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,315.04,224.03
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,267.16,184.09
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,218.46,144.07
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,173.2,107.71
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,129.84,75.93
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,92.62,53.04
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,57.31,37.58
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,46.28,33.6
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,36.92,25.28
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,27.03,15.92
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,38.81,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,87.05,57.04
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,150.37,111.88
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,216.24,167.01
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,276.15,217.12
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,342.65,271.34
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,400.06,317.58
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,464.89,368.23
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,520.08,409.57
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,577.11,451.17
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,438.86,342.58
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,273.99,209.86
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,519.64,402.75
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,764.73,580.34
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,802.81,603.56
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,839.58,627.07
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,774.59,576.58
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,692.01,510.98
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,561.32,415.97
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,426.81,315.52
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,442.58,326.34
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,458.08,336.35
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,542.26,396.88
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,631.72,459.4
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,806.68,588.01
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,964.98,695.68
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,955.98,688.14
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,944.43,680.32
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,926.68,668.88
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,906.77,656.13
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,883.81,641.12
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,858.81,624.81
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,828.87,605.47
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,797.28,584.98
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,760.91,560.89
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,723.55,535.01
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,679.78,503.75
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,637.04,472.83
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,593.28,441.19
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,549.71,409.08
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,503.6,374.51
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,458.38,339.88
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,410.76,303.37
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,365.28,267.66
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,317.7,229.39
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,272.67,192.81
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,227.39,156.79
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,185.92,124.5
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,144.81,94.27
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,108.59,70.51
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,78.86,55.74
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,62.92,47.58
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,47.0,33.68
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,30.45,18.7
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,16.58,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
