Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,35.48,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,79.22,51.4
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,134.57,99.64
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,203.85,157.44
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,263.11,206.82
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,328.77,260.24
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,386.36,306.54
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,447.75,354.63
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,473.8,372.88
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,495.54,387.27
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,405.24,314.6
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,291.48,222.71
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,324.91,247.24
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,358.49,271.1
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,552.41,418.53
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,749.26,560.27
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,760.94,563.56
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,769.16,565.69
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,759.56,556.21
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,754.59,549.86
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,747.66,543.24
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,738.63,535.28
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,803.89,581.39
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,872.98,628.66
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,859.52,617.54
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,841.38,604.09
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,854.14,612.24
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,861.9,616.99
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,842.13,603.91
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,821.31,590.32
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,785.51,566.5
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,750.67,543.2
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,744.88,540.48
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,737.53,536.41
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,693.13,505.96
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,649.29,475.79
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,631.63,464.75
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,610.16,450.54
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,552.77,408.84
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,503.56,372.71
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,471.39,349.79
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,437.58,324.55
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,378.5,280.51
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,324.67,240.67
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,286.82,211.4
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,250.08,182.64
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,212.5,153.53
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,176.54,125.8
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,147.1,100.08
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,106.14,67.85
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,72.06,49.9
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,60.75,45.79
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,46.27,33.09
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,31.23,19.39
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,16.05,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,33.89,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,89.88,58.68
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,153.8,114.08
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,221.2,170.46
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,285.35,224.03
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,360.5,285.15
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,267.44,211.92
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,142.91,109.75
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,369.99,293.82
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,601.11,470.93
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,559.59,434.19
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,495.95,381.57
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,539.21,411.93
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,582.47,441.27
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,723.37,545.89
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,861.36,638.97
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,788.56,583.66
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,692.79,508.15
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,831.51,611.0
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,957.8,694.3
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,819.36,595.86
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,649.76,468.61
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,830.93,603.3
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,992.75,710.64
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,907.89,652.4
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,808.19,578.17
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,893.77,644.07
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,964.54,691.05
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,822.44,592.59
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,678.68,485.03
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,697.03,499.84
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,712.4,511.64
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,679.39,489.04
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,646.89,466.91
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,604.81,437.78
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,562.22,408.14
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,523.56,381.37
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,486.11,355.19
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,495.49,364.45
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,500.23,369.4
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,466.89,345.13
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,431.62,318.95
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,385.97,285.01
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,342.14,251.88
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,290.8,212.98
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,245.45,178.88
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,208.97,150.63
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,173.62,123.27
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,144.01,101.09
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,112.04,78.21
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,83.19,59.83
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,64.16,48.44
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,47.62,34.08
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,30.6,18.85
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,29.06,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,78.51,50.83
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,134.99,99.99
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,206.19,159.47
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,188.26,147.5
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,153.69,119.91
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,295.62,235.77
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,453.51,360.71
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,457.59,361.14
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,444.48,348.51
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,336.67,262.86
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,210.19,160.62
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,240.33,183.29
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,270.67,205.45
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,316.73,239.05
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,354.81,266.09
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,378.76,282.22
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,402.54,298.04
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,398.95,294.55
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,395.15,291.08
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,464.3,339.96
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,533.22,387.2
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,411.99,301.09
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,287.89,211.1
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,506.06,370.02
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,711.01,510.09
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,848.07,611.79
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,963.7,690.87
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,948.69,680.16
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,931.05,668.72
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,805.92,583.45
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,685.25,493.33
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,761.44,555.78
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,818.97,599.41
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,625.99,461.56
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,462.86,337.27
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,571.62,424.36
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,660.9,493.04
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,613.52,458.76
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,567.76,425.37
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,518.86,388.05
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,470.47,350.22
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,419.92,310.43
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,370.59,270.56
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,317.5,226.76
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,269.89,186.73
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,221.59,146.79
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,176.71,110.51
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,132.46,77.37
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,93.39,52.3
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,57.54,36.04
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,45.34,32.69
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,36.77,25.09
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.73,16.6
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,24.73,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,63.55,40.34
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,122.7,90.58
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,183.32,140.97
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,242.92,190.44
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,317.17,250.56
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,375.3,297.31
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,437.5,346.17
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,496.31,390.91
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,562.4,439.92
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,613.13,476.08
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,664.53,511.98
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,714.56,546.1
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,765.34,579.44
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,804.02,604.61
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,838.08,626.45
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,873.24,648.26
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,907.05,668.97
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,930.88,683.62
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,952.26,696.71
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,963.31,701.92
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,977.92,709.63
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,985.39,713.41
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,989.92,715.4
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,991.06,714.21
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,989.25,711.25
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,980.49,704.6
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,968.93,696.6
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,952.8,684.55
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,934.09,670.96
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,910.54,655.43
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,884.56,638.38
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,854.05,618.35
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,821.42,596.9
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,785.7,573.32
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,748.28,548.5
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,707.01,520.92
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,664.57,490.96
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,619.59,458.28
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,571.14,422.57
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,522.35,385.87
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,473.86,348.48
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,423.46,309.31
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,374.15,269.93
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,323.87,229.1
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,272.34,186.75
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,222.94,146.12
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,176.85,108.95
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,132.22,75.56
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,92.16,49.86
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,54.68,32.96
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,41.81,29.72
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,34.76,23.43
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,26.89,15.97
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.55,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,33.11,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,88.27,57.2
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,152.85,113.31
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,221.13,170.45
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,285.62,224.41
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,361.33,286.12
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,420.89,334.2
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,483.94,383.68
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,543.49,428.68
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,605.84,474.51
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,655.97,509.13
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,703.78,540.68
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,750.39,570.93
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,796.66,600.45
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,834.28,623.37
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,870.25,644.93
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,895.73,659.41
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,924.63,676.19
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,947.07,689.73
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,966.93,701.64
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,982.55,709.66
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,995.33,715.91
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,1001.15,718.94
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,1003.95,720.18
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,1002.69,717.47
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,998.37,712.92
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,988.6,706.46
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,975.99,698.29
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,959.24,687.54
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,939.92,675.19
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,916.18,659.77
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,889.99,642.79
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,859.3,622.83
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,826.51,601.44
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,790.06,577.52
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,751.9,552.31
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,709.52,524.02
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,666.31,493.54
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,621.38,460.78
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,573.03,425.0
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,524.03,388.0
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,475.37,350.37
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,424.86,311.03
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,375.48,271.53
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,321.86,227.71
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,273.33,187.22
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,224.48,147.11
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,178.99,110.52
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,134.28,77.25
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,94.47,51.77
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,57.13,34.68
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,43.57,31.21
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,35.92,24.41
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.68,16.65
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,39.13,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,108.48,70.86
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,168.52,125.08
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,239.12,184.86
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,308.58,243.11
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,385.0,305.62
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,444.36,352.97
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,506.98,401.24
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,565.03,444.77
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,623.3,487.11
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,673.49,520.69
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,723.63,553.54
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,769.49,582.69
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,809.74,607.49
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,847.09,630.99
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,882.69,653.09
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,913.16,670.51
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,941.47,686.4
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,964.21,698.25
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,984.24,708.32
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,998.91,715.26
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,1010.62,720.4
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,1017.29,723.56
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,1020.81,724.86
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,1019.66,721.86
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,1015.36,717.02
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,1005.49,709.92
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,992.63,701.09
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,975.01,688.3
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,954.67,673.94
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,930.7,658.75
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,904.13,641.94
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,872.44,621.84
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,838.52,600.26
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,801.72,576.71
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,763.07,551.81
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,720.97,524.41
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,677.57,495.47
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,630.92,463.23
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,583.56,429.59
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,534.39,393.0
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,485.17,355.37
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,433.94,315.73
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,379.44,272.62
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,327.52,229.95
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,277.33,187.98
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,226.83,146.25
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,179.29,107.68
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,132.66,72.5
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,87.28,42.87
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,47.74,25.6
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,33.82,22.89
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,28.82,18.46
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,23.47,13.3
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,11.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,36.82,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,102.87,66.75
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,162.33,119.95
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,232.13,178.29
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,293.8,229.91
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,365.78,288.27
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,424.93,335.41
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,487.5,383.64
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,462.24,361.19
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,416.92,323.09
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,552.84,427.33
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,700.93,533.62
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,743.52,558.66
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,788.28,585.35
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,826.18,607.11
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,862.54,627.24
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,894.51,643.19
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,918.82,653.83
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,941.91,663.42
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,962.5,671.1
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,978.87,675.9
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,992.51,678.84
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,999.81,683.35
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,1004.11,686.27
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,1001.35,684.69
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,995.51,681.38
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,986.81,677.76
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,975.32,672.45
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,959.29,664.36
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,940.69,654.65
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,917.7,641.52
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,892.28,626.83
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,862.29,609.18
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,830.16,590.03
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,793.65,567.41
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,755.47,543.54
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,713.52,517.31
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,668.69,487.23
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,622.54,455.04
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,575.97,421.76
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,526.47,385.53
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,477.56,348.75
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,427.25,310.51
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,375.01,269.82
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,323.75,228.54
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,275.34,188.94
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,226.8,149.69
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,181.76,113.86
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,138.3,81.89
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,100.82,58.16
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,64.25,40.47
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,48.33,35.22
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,39.06,27.05
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,29.27,18.0
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.74,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,21.75,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,55.2,33.86
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,99.79,72.8
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,154.45,118.43
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,204.0,159.68
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,258.96,204.55
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,299.15,236.23
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,339.21,266.76
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,374.36,292.41
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,408.14,316.29
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,480.11,369.85
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,565.81,431.43
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,662.75,501.02
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,765.17,569.69
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,660.88,491.0
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,524.65,387.4
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,713.8,526.54
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,898.16,648.4
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,921.73,661.06
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,942.92,673.86
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,908.49,650.63
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,861.38,614.71
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,878.95,626.58
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,894.52,636.63
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,679.23,490.1
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,460.8,334.21
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,721.72,529.41
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,958.59,688.5
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,938.51,672.56
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,920.59,660.37
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,575.61,426.71
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,244.45,178.64
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,541.27,406.32
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,813.67,595.44
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,778.49,570.42
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,741.34,546.21
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,700.84,519.33
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,659.1,489.94
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,613.9,457.97
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,568.33,424.95
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,520.86,389.09
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,473.35,352.3
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,299.7,223.13
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,179.65,134.26
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,236.51,172.62
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,273.74,189.96
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,222.66,149.84
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,182.23,119.83
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,140.11,87.67
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,101.22,61.07
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,65.6,42.3
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,48.27,35.34
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.22,26.48
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.6,16.77
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,13.9,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,36.5,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,102.06,65.78
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,159.48,117.87
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,227.14,174.55
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,290.17,227.15
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,358.14,282.36
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,416.58,328.44
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,478.44,375.58
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,534.12,416.68
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,591.83,458.02
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,641.47,491.22
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,688.99,521.38
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,588.04,443.21
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,448.4,334.47
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,530.01,394.22
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,624.07,459.61
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,624.89,456.05
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,614.19,445.53
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,789.26,571.8
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,950.28,675.01
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,966.23,680.42
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,979.44,685.67
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,830.92,587.81
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,657.15,463.89
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,833.06,590.59
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,988.03,687.78
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,979.02,680.37
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,967.2,673.14
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,951.74,663.03
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,933.64,651.37
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,910.66,637.48
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,885.21,622.09
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,763.17,542.02
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,655.35,463.86
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,711.03,510.25
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,751.0,541.36
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,645.4,466.87
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,563.07,405.7
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,575.17,418.91
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,570.25,418.06
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,521.94,382.45
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,474.1,346.47
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,424.29,308.63
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,372.46,268.27
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,322.51,227.91
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,274.95,188.83
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,227.06,149.99
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,182.67,114.59
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,138.56,81.93
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,99.59,56.72
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,63.96,39.75
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,48.27,35.19
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,39.42,27.36
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,30.06,18.69
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.13,0.44
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,33.15,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,88.19,56.03
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,151.98,112.49
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,219.62,169.27
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,280.32,219.83
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,350.84,276.63
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,409.87,323.26
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,472.48,371.04
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,528.42,412.42
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,586.4,454.03
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,636.5,488.04
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,686.98,520.11
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,731.77,547.29
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,773.37,571.56
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,811.65,593.34
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,848.47,613.71
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,879.32,629.78
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,908.14,644.29
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,931.34,656.92
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,952.07,668.02
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,961.8,671.58
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,974.77,677.33
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,884.67,618.6
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,775.23,540.84
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,889.29,623.37
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,988.1,685.17
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,979.13,679.03
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,967.35,672.33
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,951.01,662.87
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,932.13,651.89
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,909.35,638.47
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,884.12,623.48
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,853.98,605.28
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,821.77,585.65
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,786.32,563.42
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,749.15,539.89
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,636.39,460.34
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,547.63,394.26
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,570.7,415.56
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,576.18,422.04
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,524.73,384.0
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,476.38,347.41
