Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,426.22,309.07
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,377.06,270.36
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,326.54,229.35
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,277.95,189.2
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,225.52,146.62
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,179.27,109.44
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,133.9,75.39
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,92.86,48.66
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,54.95,31.16
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,39.68,27.83
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,33.16,22.05
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,26.15,15.47
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.08,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,36.29,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,101.55,64.42
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,159.93,117.8
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,228.79,175.69
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,292.9,229.5
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,362.0,286.03
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,420.63,332.72
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,482.7,380.5
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,537.82,421.56
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,594.75,462.72
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,644.69,496.75
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,692.53,527.8
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,737.46,556.35
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,781.73,583.93
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,819.41,606.58
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,855.54,627.91
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,886.96,645.88
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,910.78,658.73
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,934.08,672.92
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,954.86,685.52
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,970.46,693.43
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,983.28,699.66
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,990.25,703.67
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,994.24,705.95
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,995.23,705.01
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,993.22,702.29
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,984.74,697.02
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,973.38,690.05
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,957.38,680.19
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,938.73,668.7
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,915.19,653.81
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,889.16,637.34
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,859.43,618.65
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,827.49,598.41
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,791.44,575.12
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,753.61,550.48
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,710.42,521.99
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,666.96,491.65
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,619.65,458.58
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,573.81,425.64
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,470.7,347.89
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,399.5,293.8
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,396.12,291.29
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,377.76,273.98
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,324.34,230.36
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,276.3,190.4
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,227.71,150.56
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,182.49,114.12
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,137.85,80.52
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,98.21,54.58
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,61.55,37.03
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,45.9,33.04
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,37.78,25.88
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,29.2,17.94
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.7,0.72
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,36.17,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,101.44,63.98
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,160.42,118.14
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,229.76,176.43
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,295.6,231.65
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,367.66,290.61
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,426.7,337.7
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,489.14,385.82
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,546.89,429.03
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,607.05,472.71
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,654.8,505.64
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,704.88,539.4
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,634.23,482.82
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,535.82,403.49
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,698.91,526.25
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,864.2,637.7
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,781.8,576.11
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,669.31,488.66
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,824.83,603.88
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,968.97,698.32
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,984.16,704.99
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,996.46,710.86
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,853.13,614.21
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,684.23,489.82
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,758.2,542.46
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,824.85,587.96
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,908.71,650.95
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,977.41,695.43
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,829.53,594.4
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,679.86,483.15
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,659.02,469.8
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,638.16,455.74
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,744.46,538.77
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,830.72,600.85
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,794.77,576.74
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,757.08,552.09
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,715.99,525.13
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,673.52,496.13
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,627.92,464.24
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,581.7,431.07
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,529.03,391.71
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,479.75,353.76
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,429.33,314.64
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,379.9,275.16
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,328.6,233.06
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,276.61,190.02
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,227.27,149.36
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,181.15,111.98
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,136.28,78.38
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,96.71,52.75
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,59.21,34.75
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,43.18,30.77
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,36.17,24.55
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.37,17.28
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.28,0.73
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,36.95,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,102.91,64.58
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,163.48,120.53
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,234.56,180.25
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,208.78,163.02
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,168.46,131.11
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,276.69,218.46
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,401.94,316.32
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,452.0,353.14
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,502.71,389.7
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,529.57,407.65
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,543.8,416.29
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,577.41,438.22
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,609.19,458.33
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,621.86,463.95
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,631.09,467.17
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,661.86,486.78
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,691.69,505.41
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,839.14,614.14
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,974.33,702.33
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,925.15,667.61
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,854.39,612.6
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,790.33,567.18
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,724.03,519.46
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,727.78,522.26
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,730.49,524.03
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,777.52,558.18
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,818.02,587.49
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,810.8,582.93
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,802.19,577.72
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,755.45,545.83
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,710.12,514.72
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,689.3,501.13
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,667.84,486.91
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,640.23,468.03
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,612.29,448.82
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,568.2,417.68
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,529.62,390.17
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,498.68,369.27
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,470.41,349.81
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,393.13,292.81
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,324.21,241.82
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,302.89,226.26
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,280.83,209.76
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,237.51,177.49
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,197.18,147.49
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,177.19,132.37
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,156.63,116.54
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,131.93,97.88
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,108.17,79.97
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,85.67,63.17
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,66.2,50.45
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,50.09,36.35
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,31.31,19.77
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.93,1.67
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,26.83,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,72.9,44.22
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,128.79,94.35
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,199.77,153.58
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,202.05,158.04
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,197.71,155.45
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,230.43,181.95
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,262.71,207.33
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,227.58,178.02
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,187.87,144.65
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,183.15,140.37
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,178.25,135.87
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,202.21,153.83
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,226.33,171.65
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,377.69,288.03
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,535.6,404.46
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,590.29,442.41
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,654.64,486.76
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,676.08,500.38
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,696.37,513.38
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,534.95,396.74
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,372.7,276.06
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,259.07,192.49
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,153.95,113.22
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,205.37,152.0
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,256.63,189.83
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,512.23,379.66
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,756.92,550.25
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,554.48,406.56
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,356.76,262.14
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,221.12,163.02
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,86.29,61.06
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,198.11,146.37
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,308.16,228.02
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,320.64,237.11
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,332.66,246.14
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,270.23,200.4
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,208.44,154.59
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,202.36,150.67
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,196.35,146.68
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,156.83,116.78
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,117.59,86.78
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,99.53,72.99
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,81.28,58.91
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,44.94,30.31
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.69,1.34
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,19.31,9.99
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,29.93,18.7
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,25.58,15.22
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,21.23,11.71
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,16.88,8.18
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,12.53,5.08
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,8.67,1.69
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.41,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,28.65,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,77.19,46.49
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,140.3,102.82
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,206.32,158.07
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,268.37,209.79
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,338.15,266.56
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,309.49,244.53
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,266.31,209.34
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,235.27,183.63
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,199.22,153.33
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,355.79,276.92
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,517.87,398.82
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,538.54,410.23
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,556.14,420.0
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,527.15,395.57
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,502.36,374.14
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,709.73,529.32
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,908.77,663.0
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,818.09,596.73
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,700.1,506.66
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,846.92,614.67
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,980.67,701.27
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,987.9,704.47
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,992.14,706.94
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,893.54,639.72
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,780.02,554.59
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,813.35,579.03
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,845.84,601.71
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,891.45,639.08
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,925.84,662.85
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,839.64,604.82
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,757.0,543.26
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,707.08,508.83
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,659.46,475.43
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,710.78,518.4
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,744.7,546.31
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,702.88,518.3
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,660.8,488.78
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,615.63,456.23
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,570.06,422.71
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,508.9,376.4
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,460.05,338.77
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,420.77,308.86
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,374.25,271.65
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,320.71,228.93
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,274.68,192.13
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,229.05,155.18
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,186.73,121.38
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,142.85,86.81
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,99.59,56.01
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,62.6,37.76
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,45.83,33.15
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,37.72,25.99
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,29.15,18.06
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.67,1.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,35.07,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,97.46,59.05
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,155.02,113.65
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,221.17,169.33
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,284.59,222.3
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,353.22,278.05
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,364.6,286.97
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,362.18,284.12
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,481.9,375.27
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,602.57,462.89
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,593.35,450.53
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,563.55,424.15
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,615.63,460.01
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,669.11,495.47
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,766.75,562.2
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,859.31,619.48
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,889.99,635.63
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,918.47,650.84
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,941.18,663.66
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,961.27,674.93
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,908.94,639.83
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,835.48,584.49
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,844.66,590.18
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,851.94,593.95
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,927.52,647.49
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,991.54,684.58
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,983.27,678.67
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,972.13,671.87
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,955.37,660.4
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,936.03,647.48
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,913.21,634.36
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,887.89,619.65
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,858.07,602.03
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,826.12,582.94
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,790.03,560.63
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,752.21,537.04
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,708.76,509.52
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,663.3,478.94
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,618.18,447.72
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,572.62,415.41
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,524.66,380.78
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,477.04,345.41
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,401.13,289.77
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,350.07,252.78
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,314.94,224.5
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,275.14,190.75
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,228.78,154.45
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,186.1,121.51
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,144.83,88.37
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,99.86,55.44
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,62.79,37.37
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,45.82,32.84
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,37.71,25.8
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,29.15,17.97
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.67,1.37
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,25.89,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,69.37,40.06
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,125.23,90.78
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,193.25,147.08
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,251.73,195.62
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,316.38,247.99
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,373.47,292.78
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,434.44,338.88
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,489.55,378.11
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,546.95,417.29
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,601.12,453.15
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,652.43,485.64
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,697.83,513.12
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,742.92,538.9
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,781.44,560.97
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,818.86,582.02
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,742.91,526.63
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,649.8,458.42
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,787.11,555.74
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,926.26,645.91
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,941.61,654.84
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,950.29,661.05
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,958.81,666.72
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,964.63,670.8
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,776.17,545.1
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,570.67,399.96
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,657.31,462.08
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,738.89,518.1
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,626.35,441.74
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,517.98,367.1
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,641.65,456.51
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,755.56,535.39
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,683.19,485.06
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,617.28,439.39
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,449.23,324.39
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,292.48,212.3
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,161.29,116.76
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,29.04,16.74
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,45.99,29.94
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,62.93,43.15
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,46.93,30.88
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,30.94,18.54
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,36.74,23.2
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,42.54,27.9
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,55.59,38.37
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,68.65,48.92
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,49.76,34.2
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,30.9,19.28
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,26.54,15.89
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,22.19,12.43
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,17.36,8.52
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.53,5.04
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.67,1.66
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.82,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,34.02,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,94.37,55.23
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,153.83,112.36
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,221.42,169.62
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,284.47,222.62
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,352.59,278.3
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,411.24,324.93
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,473.4,372.6
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,529.03,413.81
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,586.57,455.11
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,636.68,489.3
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,684.73,520.35
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,729.26,548.29
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,772.99,575.16
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,686.28,510.69
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,564.04,417.3
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,606.94,446.82
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,658.77,480.85
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,806.61,588.95
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,948.14,682.2
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,842.21,606.97
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,705.18,505.25
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,856.53,616.64
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,988.06,703.18
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,988.75,701.02
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,986.49,698.26
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,845.94,604.01
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,694.31,493.4
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,822.45,589.48
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,930.0,661.46
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,907.28,646.24
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,882.2,630.53
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,851.53,611.17
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,819.03,590.55
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,700.14,507.27
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,597.12,430.26
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,638.11,465.39
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,660.92,485.8
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,616.56,454.97
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,571.86,423.43
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,521.37,386.09
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,473.87,349.92
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,424.45,312.04
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,376.38,274.13
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,326.92,233.95
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,279.57,194.85
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,145.64,98.78
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,53.14,36.91
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,87.29,54.27
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,105.1,61.3
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,67.95,42.31
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,49.69,36.4
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.1,27.97
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,29.96,18.72
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.07,1.66
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,30.66,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,86.2,49.34
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,145.94,106.07
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,212.87,161.92
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,272.81,211.47
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,342.38,267.02
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,401.23,313.23
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,463.68,360.66
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,519.46,401.71
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,577.21,443.0
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,529.68,403.19
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,451.28,340.8
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,501.42,375.67
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,542.79,403.14
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,578.66,426.9
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,613.89,449.95
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,757.85,553.43
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,903.91,648.55
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,927.71,661.78
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,949.1,674.59
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,858.38,611.45
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,750.45,531.43
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,761.65,538.95
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,771.55,544.82
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,696.57,492.05
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,626.97,442.61
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,692.22,488.77
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,757.33,533.25
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,701.87,495.09
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,649.75,459.42
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,777.7,555.92
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,885.23,630.28
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,855.72,611.08
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,824.14,591.47
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,789.03,569.38
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,751.54,545.52
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,713.3,521.12
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,672.35,493.38
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,625.22,460.08
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,579.53,426.94
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,530.99,390.93
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,482.6,354.09
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,432.17,315.38
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,382.78,276.35
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,328.94,232.73
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,279.99,192.12
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,230.9,151.87
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,184.99,114.79
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,139.67,80.65
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,99.02,53.9
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,60.58,35.2
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,43.04,30.66
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,36.23,24.62
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.33,17.3
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.26,1.23
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,34.5,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,95.15,53.68
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,156.72,113.77
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,226.16,171.89
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,290.29,224.85
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,359.79,280.35
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,419.44,327.06
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,482.63,374.78
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,539.26,416.28
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,597.74,457.87
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,648.52,492.1
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,697.14,523.18
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,742.79,551.63
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,787.73,579.11
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,825.96,602.55
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,862.62,624.78
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,895.02,643.22
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,919.77,656.65
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,943.05,669.18
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,963.8,680.1
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,980.37,688.44
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,994.13,695.12
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,916.78,645.27
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,817.48,574.24
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,916.1,644.93
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,998.34,695.29
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,989.63,689.38
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,978.07,682.6
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,961.92,673.41
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,943.19,662.62
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,920.08,648.69
