Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,894.54,633.21
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,864.46,615.04
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,832.26,595.35
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,796.43,572.85
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,758.87,549.01
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,717.61,522.63
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,675.21,493.87
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,627.35,461.1
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,580.92,428.34
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,532.23,392.15
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,483.9,355.28
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,433.02,316.25
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,383.24,276.94
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,329.26,233.26
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,280.63,193.01
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,231.53,152.85
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,185.73,115.96
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,140.5,82.0
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,100.17,55.49
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,62.68,37.16
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,45.78,32.81
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,37.71,25.73
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,29.15,17.87
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.67,1.37
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,22.97,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,62.25,33.14
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,120.3,87.0
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,190.86,145.63
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,253.01,197.6
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,323.0,254.95
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,381.81,302.14
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,444.91,351.24
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,397.34,311.24
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,333.46,257.71
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,498.68,386.23
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,671.56,514.11
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,719.17,544.43
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,766.73,574.85
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,802.78,596.86
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,840.49,619.82
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,873.38,639.28
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,904.5,657.43
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,928.53,671.93
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,950.12,684.89
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,961.14,689.86
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,975.51,697.14
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,983.61,701.6
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,988.8,704.33
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,988.04,702.18
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,984.32,698.29
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,976.24,692.92
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,965.39,685.89
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,950.0,674.88
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,932.14,662.39
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,909.05,647.72
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,883.6,631.56
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,853.8,612.71
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,822.02,592.56
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,669.34,484.82
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,538.85,386.77
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,613.07,446.9
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,666.9,489.92
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,621.28,457.76
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,575.25,424.91
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,526.9,388.63
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,479.19,352.01
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,426.08,311.31
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,377.12,272.59
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,326.91,231.81
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,279.66,192.96
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,231.82,154.21
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,187.66,119.07
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,144.02,86.82
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,106.06,62.19
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,70.02,43.93
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,52.83,38.52
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,42.92,29.9
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,34.38,21.95
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,17.71,2.71
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,24.6,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,66.12,34.3
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,131.54,95.08
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,198.07,150.88
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,261.42,204.21
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,333.12,263.46
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,395.24,313.71
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,458.93,363.8
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,516.78,408.28
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,577.31,453.66
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,503.2,391.62
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,394.81,302.79
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,426.9,325.56
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,458.67,347.47
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,486.56,366.1
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,513.95,384.12
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,537.16,398.49
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,559.17,411.84
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,582.92,427.61
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,606.07,442.85
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,578.16,420.43
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,541.59,392.29
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,592.63,428.05
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,635.58,457.61
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,725.83,521.13
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,808.66,577.96
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,889.19,638.67
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,954.66,682.57
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,788.07,565.83
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,619.1,439.63
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,757.06,544.75
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,874.17,626.7
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,846.35,607.8
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,814.58,587.23
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,779.01,563.86
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,741.89,539.36
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,640.83,465.65
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,560.54,404.67
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,573.83,418.6
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,570.12,418.57
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,522.28,382.86
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,474.62,346.61
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,422.6,307.01
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,374.5,269.21
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,324.61,228.81
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,276.63,189.34
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,228.3,150.18
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,183.34,114.32
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,139.01,81.2
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,99.27,55.11
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,62.82,37.4
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,46.58,33.17
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,38.5,26.13
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,29.97,18.32
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.08,1.35
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,3.77
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,38.28,24.52
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,61.5,44.06
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,97.98,74.1
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,132.76,102.6
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,209.78,165.1
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,295.09,233.04
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,382.5,302.13
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,488.66,383.73
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,519.41,404.4
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,538.21,416.08
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,602.13,462.05
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,659.0,502.12
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,744.02,564.01
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,827.74,620.27
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,862.21,641.23
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,895.13,661.2
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,858.13,631.99
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,805.49,587.92
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,893.32,651.98
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,971.19,701.17
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,979.83,703.91
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,985.57,705.23
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,910.99,652.64
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,820.36,583.28
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,898.52,642.36
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,966.02,687.0
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,948.09,673.56
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,932.21,662.07
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,910.04,647.66
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,885.48,631.77
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,788.83,564.81
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,702.14,499.3
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,678.36,484.19
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,650.78,466.08
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,629.17,452.28
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,604.58,436.07
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,596.2,433.73
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,576.79,422.33
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,528.91,386.72
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,481.11,350.43
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,427.85,309.89
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,378.74,271.36
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,316.63,224.57
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,269.19,189.97
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,224.72,156.87
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,182.99,126.76
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,147.83,100.79
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,115.25,78.03
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,84.39,58.69
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,63.58,47.44
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,51.16,36.67
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,34.62,22.12
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,17.98,2.6
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.81,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,21.96,7.34
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,57.11,38.95
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,91.47,67.84
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,136.04,104.79
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,178.1,139.44
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,282.97,224.72
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,405.44,321.98
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,492.77,389.89
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,585.36,460.24
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,636.05,496.24
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,684.66,529.06
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,648.65,497.59
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,589.11,447.46
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,620.31,467.79
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,650.04,486.44
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,714.37,531.09
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,772.42,570.58
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,869.5,641.51
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,958.62,699.98
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,975.08,707.97
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,988.71,714.56
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,996.46,717.02
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,1001.14,717.59
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,998.77,714.07
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,993.26,708.68
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,985.23,702.95
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,974.29,695.45
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,958.18,683.61
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,939.41,670.17
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,916.21,655.34
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,890.51,638.91
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,712.58,514.72
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,551.71,393.28
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,664.82,482.1
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,756.21,549.62
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,714.63,521.62
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,672.09,492.4
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,626.62,460.77
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,580.51,427.85
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,528.98,389.39
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,480.43,352.08
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,430.19,313.29
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,380.92,274.16
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,330.09,232.53
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,278.09,189.57
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,228.86,149.2
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,182.8,112.04
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,137.5,78.13
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,97.09,51.9
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,59.12,34.03
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,43.09,30.41
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,36.14,24.3
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.35,17.1
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.28,0.76
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,22.2,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,59.53,27.09
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,119.2,85.17
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,191.24,145.18
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,256.58,200.01
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,331.25,261.58
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,393.18,311.74
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,456.47,361.59
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,515.84,407.25
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,578.17,453.95
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,629.07,490.55
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,680.46,525.54
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,724.4,554.67
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,770.54,584.99
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,809.34,609.35
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,846.69,632.41
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,878.88,651.91
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,903.55,666.18
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,927.84,681.08
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,949.64,694.3
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,966.29,702.93
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,980.16,709.76
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,988.17,712.5
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,993.19,713.38
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,993.69,711.73
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,991.16,708.24
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,983.17,702.52
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,972.28,695.06
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,956.25,683.18
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,937.6,669.73
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,914.98,654.91
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,889.87,638.51
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,860.67,619.66
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,829.31,599.34
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,793.36,575.84
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,755.65,551.04
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,713.92,523.3
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,671.42,493.54
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,623.77,460.22
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,577.56,427.02
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,528.64,390.1
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,480.31,352.79
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,430.11,313.98
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,377.96,272.77
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,327.35,231.48
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,279.4,191.81
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,230.79,152.2
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,185.66,116.07
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,141.15,83.12
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,102.24,58.04
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,66.13,40.64
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,49.73,35.95
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,40.94,28.25
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.66,19.73
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,17.31,1.9
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,11.45,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,23.67,7.19
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,68.97,47.71
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,110.24,82.24
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,155.62,120.06
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,212.0,166.35
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,329.5,261.5
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,462.13,366.42
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,522.79,412.1
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,586.81,459.05
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,635.82,493.56
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,687.58,528.59
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,734.32,559.37
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,780.78,589.46
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,819.11,613.24
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,850.7,632.11
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,883.19,651.45
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,913.64,669.24
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,937.07,683.36
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,957.91,695.78
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,974.03,703.93
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,987.28,710.26
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,995.08,712.77
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,999.81,713.41
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,997.5,709.92
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,992.03,704.56
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,983.57,698.58
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,972.21,690.86
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,956.19,678.77
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,937.59,665.16
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,914.1,649.9
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,888.16,633.1
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,857.89,613.72
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,825.63,592.98
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,789.99,569.9
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,752.62,545.52
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,711.64,518.51
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,669.55,489.31
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,622.63,456.75
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,577.13,424.28
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,528.24,387.64
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,479.83,350.53
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,429.68,312.05
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,380.64,273.34
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,326.74,230.28
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,278.28,190.64
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,229.41,150.77
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,183.9,114.27
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,139.36,80.96
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,99.53,55.02
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,62.29,37.31
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,46.64,33.37
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,38.56,26.28
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,30.03,18.4
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.11,0.72
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.39,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.54,0.84
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,28.05,16.32
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,44.45,30.14
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,66.21,48.09
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,87.66,65.53
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,269.28,213.26
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,456.38,360.73
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,516.09,405.06
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,578.84,450.64
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,629.81,486.74
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,681.28,521.06
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,726.38,550.35
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,773.96,580.94
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,813.08,604.94
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,850.72,627.66
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,878.75,643.63
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,910.44,661.98
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,934.12,675.95
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,955.25,688.28
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,972.63,697.08
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,987.24,704.13
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,995.48,708.27
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,1000.68,710.6
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,999.81,708.05
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,995.85,703.7
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,988.36,698.72
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,977.92,691.98
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,961.78,680.25
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,942.96,667.01
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,920.13,652.55
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,894.75,636.54
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,864.78,616.21
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,832.61,594.48
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,797.13,571.79
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,759.82,547.75
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,717.5,520.15
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,674.36,490.73
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,629.55,459.85
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,581.21,425.72
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,532.06,389.14
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,483.37,352.0
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,432.68,313.24
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,383.02,274.16
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,328.94,230.58
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,280.26,190.53
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,230.64,150.29
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,184.37,113.41
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,139.37,80.14
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,99.57,54.66
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,62.08,37.07
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,46.66,33.23
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,38.58,26.23
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,30.04,18.4
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.13,0.46
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,12.69,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,28.31,7.9
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,76.02,52.68
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,121.67,90.92
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,174.78,134.99
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,227.44,178.33
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,277.33,218.46
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,329.75,259.5
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,371.97,291.24
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,414.04,322.01
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,542.85,420.66
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,683.02,522.66
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,594.11,451.21
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,470.3,353.03
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,495.44,369.57
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,519.56,384.61
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,571.49,420.3
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,624.15,455.75
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,794.02,579.1
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,949.88,680.99
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,965.62,687.72
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,978.56,693.66
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,986.09,697.4
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,990.65,699.39
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,856.02,607.17
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,702.24,494.04
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,842.96,598.02
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,962.14,677.22
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,817.45,577.71
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,669.52,469.24
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,646.7,454.54
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,623.99,439.25
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,728.95,519.36
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,815.26,581.27
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,779.87,557.82
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,742.93,534.02
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,702.47,507.37
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,660.7,478.51
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,616.0,447.75
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,570.9,415.97
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,522.33,380.18
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,471.71,342.23
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,400.76,289.84
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,349.26,252.33
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,318.93,226.63
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,277.76,190.28
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,226.35,151.57
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,183.92,121.2
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,144.35,92.42
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,109.23,69.27
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,80.59,54.56
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,62.19,46.26
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,48.15,34.16
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,33.57,21.2
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,17.29,0.96
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.88,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,13.51,0.42
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,34.65,21.42
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,56.07,39.56
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,90.37,67.8
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,122.72,94.29
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,192.57,150.77
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,261.92,205.92
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,314.1,246.23
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,376.86,293.63
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,365.54,282.29
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,357.13,272.99
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,369.84,280.9
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,390.12,294.12
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,488.83,366.52
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,591.51,439.23
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,490.29,362.67
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,384.31,282.23
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,427.52,312.68
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,470.68,342.16
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,397.52,288.66
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,318.62,230.93
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,325.15,235.69
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,336.99,244.03
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,515.0,370.92
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,684.48,485.72
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,757.02,536.42
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,822.44,582.1
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,874.94,621.81
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,918.07,650.57
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,895.09,635.9
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,869.89,620.21
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,677.06,487.0
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,504.19,359.3
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,630.7,456.99
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,738.0,536.63
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,696.96,507.64
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,655.51,478.53
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,609.01,446.49
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,564.29,414.85
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,515.79,378.83
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,469.03,343.36
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,420.92,306.86
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,374.45,270.69
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,326.19,232.38
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,281.26,196.55
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,235.61,160.64
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,193.95,128.47
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,153.18,99.67
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,123.42,81.62
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,89.38,62.27
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,70.76,53.35
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,55.61,40.27
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,38.17,24.82
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,19.91,1.46
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,10.33,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,22.21,3.28
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,79.02,54.77
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,133.09,99.82
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,198.59,153.84
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,266.99,209.96
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,325.58,257.44
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,397.19,313.83
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,378.58,297.63
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,350.21,273.18
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,389.68,302.23
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,429.07,330.54
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,582.37,448.39
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,737.6,563.21
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,689.04,521.13
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,622.98,466.55
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,752.89,563.92
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,886.77,657.66
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,909.02,669.76
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,932.89,683.39
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,951.8,693.89
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,968.16,702.72
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,977.38,707.85
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,983.78,711.22
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,982.36,708.3
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,978.02,703.61
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,970.35,698.09
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,959.98,690.9
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,944.17,678.79
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,926.0,665.26
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,903.69,650.27
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,879.2,633.9
