Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,849.21,614.11
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,817.48,593.14
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,782.39,569.84
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,745.91,544.92
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,706.73,517.57
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,666.11,488.79
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,619.02,455.79
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,573.73,423.25
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,525.16,386.83
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,477.53,350.34
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,427.96,312.34
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,379.99,274.67
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,330.43,234.83
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,284.12,197.22
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,237.1,159.79
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,193.51,125.77
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,150.94,94.99
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,114.3,71.61
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,79.31,53.42
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,66.54,49.88
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,51.84,37.17
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,38.12,24.73
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,19.85,0.85
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,16.61,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,41.42,8.77
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,106.21,74.74
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,170.72,129.16
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,242.36,189.1
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,317.76,251.63
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,269.57,213.69
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,197.25,154.05
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,286.43,224.89
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,384.0,300.13
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,413.29,320.47
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,432.02,332.7
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,598.22,461.06
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,766.27,582.73
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,805.99,607.24
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,844.29,630.98
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,876.84,650.49
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,907.47,668.54
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,750.12,553.52
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,560.76,408.12
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,777.93,570.66
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,979.59,706.93
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,898.09,648.95
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,794.7,570.11
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,902.74,650.93
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,995.07,710.75
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,986.68,704.26
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,975.34,696.5
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,959.71,684.9
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,941.33,671.64
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,918.9,656.98
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,893.91,640.68
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,864.22,620.24
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,832.24,598.32
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,713.0,514.9
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,613.28,439.08
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,651.05,472.47
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,672.67,492.62
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,626.87,460.41
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,580.39,427.13
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,531.21,390.11
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,478.93,350.09
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,428.02,310.77
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,378.11,271.1
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,326.58,229.55
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,274.57,187.11
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,225.5,146.88
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,179.72,110.07
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,134.57,76.63
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,94.73,51.34
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,57.42,34.35
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,44.31,31.26
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,36.67,24.56
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,28.48,16.95
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.36,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,20.14,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,53.07,9.6
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,122.54,85.9
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,191.23,143.96
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,257.24,199.17
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,336.57,263.9
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,397.21,313.06
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,461.92,363.87
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,522.15,410.11
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,585.53,457.49
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,633.97,491.51
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,684.85,525.95
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,731.69,556.87
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,778.12,587.07
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,811.97,607.66
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,849.18,630.39
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,881.22,649.58
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,911.16,667.24
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,935.46,681.03
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,957.15,693.1
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,973.61,701.72
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,987.17,708.51
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,995.24,713.02
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,1000.2,715.64
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,993.73,709.42
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,983.9,701.21
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,976.57,696.25
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,966.36,689.52
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,950.08,677.74
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,931.25,664.41
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,908.99,650.07
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,884.29,634.14
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,854.65,614.93
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,822.94,594.3
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,787.57,570.95
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,750.48,546.34
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,706.57,516.97
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,663.34,486.05
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,618.53,454.58
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,573.33,422.06
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,525.03,385.73
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,474.43,347.05
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,424.04,308.29
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,375.01,269.62
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,325.05,229.65
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,278.08,191.53
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,230.34,153.06
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,186.43,118.39
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,143.38,86.84
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,105.19,62.48
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,69.53,45.26
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,55.46,40.5
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,47.06,33.07
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,34.32,21.52
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,17.67,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,24.85,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,68.3,9.49
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,137.19,95.82
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,212.52,159.73
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,276.46,214.11
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,347.83,273.29
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,408.25,322.45
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,472.64,373.07
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,528.64,415.87
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,586.38,458.75
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,636.03,493.52
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,688.35,528.54
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,733.38,556.68
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,777.53,583.65
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,816.75,607.43
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,854.46,629.83
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,880.69,644.21
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,910.01,660.58
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,934.39,674.93
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,956.21,687.76
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,971.93,695.47
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,984.73,701.37
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,992.51,704.14
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,997.25,705.09
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,996.94,702.94
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,993.56,698.99
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,985.19,693.46
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,973.9,686.21
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,957.43,675.97
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,938.34,664.13
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,915.3,649.84
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,889.78,634.01
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,859.37,614.93
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,826.91,594.41
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,791.51,571.79
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,754.32,547.79
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,712.84,520.65
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,670.3,491.15
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,622.89,458.31
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,576.9,425.5
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,527.92,388.76
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,479.33,351.42
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,428.91,312.39
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,379.6,273.17
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,325.04,228.91
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,276.11,188.43
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,227.45,148.78
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,182.23,112.7
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,137.15,79.67
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,97.75,54.93
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,61.43,38.58
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,48.39,34.63
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,39.54,26.9
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,30.2,18.22
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,16.47,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,12.62,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,31.12,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,95.42,65.82
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,157.6,118.05
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,227.72,176.07
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,301.74,236.71
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,362.87,286.02
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,429.0,337.78
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,491.94,385.67
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,555.42,432.69
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,607.7,469.92
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,660.81,506.82
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,706.52,535.87
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,751.5,563.51
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,791.96,588.32
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,831.3,612.0
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,862.88,630.14
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,892.38,646.74
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,913.52,657.24
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,936.15,668.64
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,951.11,674.99
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,963.27,679.56
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,971.48,683.07
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,976.88,684.86
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,974.98,681.09
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,970.21,675.68
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,962.66,670.78
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,952.42,664.32
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,935.36,652.32
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,916.04,639.04
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,893.57,625.78
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,869.01,611.14
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,839.44,593.19
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,808.19,574.04
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,772.62,551.87
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,735.84,527.75
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,694.97,500.52
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,653.45,472.26
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,608.98,441.0
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,564.48,409.08
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,516.75,374.41
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,469.71,339.39
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,420.93,302.86
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,373.86,266.71
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,325.33,228.89
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,279.87,192.92
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,233.0,156.19
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,190.16,123.31
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,148.02,93.06
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,111.69,70.05
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,81.56,55.85
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,65.8,48.78
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,50.34,35.63
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,35.82,22.58
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,18.58,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.86,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,15.45,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,59.8,39.71
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,99.87,73.71
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,144.79,111.17
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,193.29,151.16
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,243.1,191.25
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,288.75,227.16
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,339.5,265.58
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,392.18,304.33
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,453.86,349.79
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,518.73,396.43
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,566.06,428.81
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,622.33,466.72
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,731.49,545.42
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,842.96,618.37
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,876.68,635.99
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,908.48,652.62
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,927.8,662.03
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,950.31,673.54
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,967.64,682.04
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,982.22,688.85
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,990.95,693.52
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,996.66,696.44
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,993.34,692.43
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,986.86,686.64
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,978.52,681.62
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,967.37,674.93
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,951.61,664.35
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,933.31,652.25
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,910.68,638.52
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,885.67,623.28
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,855.78,605.1
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,824.45,585.87
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,788.33,563.32
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,750.59,539.5
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,709.97,513.3
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,667.9,484.48
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,621.82,452.94
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,575.34,420.25
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,526.53,384.14
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,478.15,347.44
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,424.24,306.59
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,374.41,267.54
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,323.3,226.34
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,274.64,186.51
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,226.04,147.39
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,181.08,111.93
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,136.55,79.55
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,97.41,55.16
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,60.8,38.87
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,48.47,34.68
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,39.22,26.6
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,29.44,17.51
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.86,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,15.95,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,41.99,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,112.07,77.27
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,179.22,134.49
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,244.08,189.0
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,318.15,250.04
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,381.79,301.35
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,447.67,352.75
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,428.63,335.27
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,390.63,302.69
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,431.99,332.42
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,473.03,360.91
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,615.7,466.95
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,766.78,570.74
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,806.76,594.13
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,845.3,616.93
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,878.27,636.04
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,909.25,653.72
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,927.56,664.18
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,949.07,676.84
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,965.94,685.45
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,980.0,692.35
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,988.18,695.6
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,993.35,697.11
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,995.47,696.81
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,994.57,694.75
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,986.21,689.59
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,974.9,682.7
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,958.84,673.18
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,940.06,661.97
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,916.8,647.42
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,891.02,631.27
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,860.21,612.27
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,827.23,591.74
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,677.16,487.46
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,550.0,392.34
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,619.7,449.0
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,669.89,489.18
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,624.01,456.05
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,577.48,422.17
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,513.95,374.68
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,464.53,336.91
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,421.98,304.84
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,375.0,267.46
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,323.9,226.38
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,271.81,183.99
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,222.14,143.52
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,175.78,106.53
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,130.28,73.05
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,89.98,48.03
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,52.65,32.46
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,42.88,30.04
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,35.24,23.33
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,27.0,15.53
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,15.78,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,41.28,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,111.04,75.66
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,177.97,132.61
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,241.17,185.58
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,315.87,246.75
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,375.98,295.11
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,440.37,345.16
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,500.21,390.35
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,563.24,436.51
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,614.6,472.47
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,664.17,504.94
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,467.03,356.75
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,212.54,157.84
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,527.79,400.82
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,834.41,611.56
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,652.12,479.51
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,423.37,307.72
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,690.68,506.28
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,938.41,670.69
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,954.42,676.51
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,967.58,682.5
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,976.28,687.17
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,982.0,690.12
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,980.26,687.11
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,975.48,682.39
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,967.75,677.38
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,957.18,670.7
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,941.49,659.91
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,923.2,647.6
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,754.75,535.26
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,593.37,418.13
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,715.01,511.43
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,815.85,582.83
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,780.49,559.74
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,743.4,536.23
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,700.24,508.39
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,657.43,478.71
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,612.22,447.78
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,566.58,415.65
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,518.07,379.72
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,470.05,343.23
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,399.33,290.46
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,351.49,255.0
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,307.68,221.07
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,264.84,187.37
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,218.47,152.52
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,177.64,122.53
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,141.53,95.64
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,107.72,72.21
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,76.48,53.75
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,59.24,43.56
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,44.37,30.77
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,30.53,18.21
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,15.74,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,20.59,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,56.38,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,124.3,84.03
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,196.89,145.98
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,261.87,200.24
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,335.31,259.77
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,394.71,306.81
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,458.07,354.97
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,514.85,396.54
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,572.21,437.08
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,623.56,471.25
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,675.24,504.28
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,720.86,531.83
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,765.8,558.39
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,799.78,578.9
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,837.05,601.48
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,869.27,621.02
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,899.36,639.11
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,923.73,654.43
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,945.51,668.2
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,961.62,677.48
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,974.8,684.97
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,983.45,690.72
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,989.02,694.66
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,989.0,693.75
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,985.82,690.97
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,977.57,686.5
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,966.32,680.2
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,838.26,594.61
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,710.14,499.56
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,665.3,469.58
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,622.38,440.18
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,616.82,437.51
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,610.01,433.78
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,642.21,460.25
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,665.54,480.1
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,636.24,460.48
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,605.01,439.39
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,538.27,391.99
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,476.15,347.52
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,437.46,319.95
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,399.32,292.25
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,353.5,259.08
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,307.35,225.51
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,282.73,205.68
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,256.31,183.18
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,216.5,152.05
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,177.54,121.74
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,137.02,85.94
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,88.22,47.82
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,51.43,37.29
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,43.08,30.19
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,34.92,23.03
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,26.24,14.79
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,13.27,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,13.79,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,36.19,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,106.12,71.25
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,172.45,127.98
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,236.73,181.51
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,313.18,243.65
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,373.7,291.92
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,438.6,341.83
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,498.69,386.55
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,561.95,432.05
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,613.34,467.65
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,665.3,501.57
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,710.46,529.95
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,757.75,559.29
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,643.71,475.41
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,491.25,359.64
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,696.78,511.57
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,894.68,642.63
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,797.47,573.37
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,663.94,474.52
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,667.47,475.91
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,669.6,475.56
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,702.13,497.81
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,739.87,523.11
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,865.65,614.23
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,976.65,686.13
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,969.39,680.8
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,959.27,674.64
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,943.52,663.89
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,925.15,651.57
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,902.4,637.57
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,877.23,622.02
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,632.63,455.8
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,409.37,291.32
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,587.95,427.1
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,743.63,538.25
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,697.11,506.31
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,652.5,474.86
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,605.68,442.61
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,560.54,410.65
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,491.69,359.1
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,435.38,316.7
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,386.58,280.94
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,338.57,245.51
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,306.57,218.59
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,266.5,183.4
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,221.9,148.19
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,180.73,116.55
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,138.57,84.96
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,98.48,58.6
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,62.92,46.59
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,52.64,37.92
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,41.04,27.88
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,30.44,17.86
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,15.62,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.86,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,54.34,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,124.52,83.05
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,199.13,147.79
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,265.24,203.75
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,339.9,265.34
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,400.36,314.12
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,464.87,364.07
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,521.9,405.73
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,579.13,445.84
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,630.9,479.93
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,682.95,512.3
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,728.33,537.81
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,772.9,561.7
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,807.02,580.84
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,844.47,601.94
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,876.59,619.85
2016,7,21,10,0,849.0,105.0,1.8,35.0,785.0,906.47,636.25
