Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,560.88,441.64
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,613.34,478.93
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,666.25,514.54
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,712.07,544.46
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,757.1,573.32
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,792.61,594.93
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,831.45,618.61
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,864.1,637.99
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,894.66,655.86
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,919.78,669.77
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,942.24,681.9
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,959.34,690.8
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,973.52,697.88
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,908.38,654.42
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,825.02,590.97
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,910.39,654.78
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,984.24,700.66
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,976.29,695.07
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,965.24,688.14
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,948.8,676.43
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,929.49,662.99
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,905.98,648.23
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,879.78,631.73
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,848.64,611.91
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,815.3,590.56
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,778.84,566.83
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,740.46,541.62
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,696.28,512.28
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,651.83,480.62
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,605.47,447.91
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,555.51,411.78
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,505.65,373.91
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,456.27,335.4
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,404.97,295.1
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,354.83,254.59
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,300.23,209.63
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,251.09,168.54
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,201.54,128.13
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,155.65,92.21
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,111.22,61.5
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,72.57,40.93
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,46.16,33.14
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,40.76,28.36
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.18,19.81
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,21.05,8.4
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.16,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,58.69,30.1
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,119.12,86.91
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,194.75,149.56
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,278.28,218.62
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,341.29,270.52
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,409.96,325.33
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,479.92,379.06
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,552.05,432.73
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,606.01,471.67
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,660.83,509.77
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,709.22,540.49
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,760.68,572.69
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,801.66,597.93
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,841.2,621.89
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,875.42,641.96
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,902.29,656.98
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,928.41,671.46
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,951.95,684.18
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,970.21,693.47
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,985.6,700.96
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,994.07,705.55
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,999.39,708.29
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,1000.02,706.98
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,997.46,703.79
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,989.33,698.4
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,978.1,691.17
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,962.42,679.78
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,943.8,666.66
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,919.66,651.46
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,892.87,634.58
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,861.71,614.84
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,828.16,593.48
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,790.51,569.28
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,750.96,543.67
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,708.19,515.67
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,664.02,484.95
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,616.82,450.91
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,568.9,415.6
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,518.47,377.72
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,464.36,336.29
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,411.02,294.89
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,358.74,253.12
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,305.73,210.05
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,254.93,168.17
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,200.79,124.36
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,153.13,87.29
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,106.52,55.44
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,65.41,34.31
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,40.18,27.93
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,36.64,24.8
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,29.03,17.98
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.29,7.35
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,12.11,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,82.27,41.9
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,152.09,111.01
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,220.35,168.6
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,303.03,236.78
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,365.35,288.07
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,432.48,341.4
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,495.56,390.07
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,562.35,439.96
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,612.41,475.53
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,665.28,510.69
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,714.3,541.33
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,763.05,571.03
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,798.1,591.64
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,836.51,614.31
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,869.72,633.14
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,900.85,650.4
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,926.06,663.65
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,948.58,675.12
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,965.72,683.49
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,979.9,690.06
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,988.59,694.69
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,994.09,697.47
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,993.88,695.75
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,990.44,692.17
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,982.36,687.25
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,971.15,680.49
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,954.48,668.99
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,934.87,655.76
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,910.65,641.01
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,883.74,624.53
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,853.43,606.05
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,820.71,585.86
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,783.27,562.19
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,743.89,537.03
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,701.45,509.56
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,657.63,479.55
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,610.51,446.68
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,562.61,412.3
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,512.1,374.29
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,461.63,335.27
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,405.13,291.42
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,353.33,249.74
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,300.55,206.15
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,249.9,163.88
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,198.72,122.28
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,147.87,82.8
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,101.61,51.5
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,60.85,31.22
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,36.92,25.21
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,33.17,21.91
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,26.34,15.7
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.68,5.65
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,78.7,37.0
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,167.48,120.89
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,235.46,178.69
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,313.34,243.25
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,375.44,294.02
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,442.26,346.48
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,501.87,391.77
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,562.3,436.13
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,615.29,473.07
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,668.74,508.15
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,715.96,536.94
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,762.56,564.6
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,797.91,584.95
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,836.54,607.21
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,869.24,625.56
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,899.73,642.34
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,924.99,657.01
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,947.56,670.0
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,964.78,678.71
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,979.01,685.63
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,987.69,690.62
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,993.18,693.79
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,992.5,691.83
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,988.57,688.03
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,979.98,682.88
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,968.26,675.91
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,952.06,665.2
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,932.93,652.7
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,909.61,638.63
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,883.59,622.83
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,852.3,603.85
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,818.62,583.18
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,781.62,559.92
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,742.67,535.16
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,699.17,507.09
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,654.57,476.42
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,607.73,443.97
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,560.13,409.97
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,509.99,372.38
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,459.82,333.68
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,403.39,289.95
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,351.71,248.43
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,299.0,204.9
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,248.38,162.69
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,197.55,121.47
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,146.9,82.31
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,100.3,50.95
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,59.1,30.7
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,37.07,25.32
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,33.33,22.02
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,26.03,15.4
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.15,4.57
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,84.26,37.5
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,176.67,127.74
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,243.6,185.14
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,320.18,248.7
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,381.45,299.21
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,447.32,351.37
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,504.17,395.0
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,565.58,440.47
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,617.9,477.0
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,670.6,511.84
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,717.52,540.72
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,758.89,565.08
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,798.94,589.24
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,837.39,611.97
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,869.17,630.01
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,898.58,646.36
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,923.9,661.32
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,946.51,674.56
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,962.54,682.58
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,975.44,688.73
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,983.53,693.35
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,988.45,696.14
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,988.23,694.71
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,984.78,691.39
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,976.67,686.36
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,965.44,679.49
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,947.96,667.63
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,927.69,654.08
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,904.11,639.55
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,877.89,623.31
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,846.39,603.59
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,812.77,582.38
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,775.59,558.5
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,736.56,533.23
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,694.14,505.55
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,650.43,474.82
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,603.99,442.28
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,556.86,408.32
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,503.29,368.09
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,452.79,328.93
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,400.28,287.82
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,348.85,246.43
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,296.65,203.3
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,246.25,161.26
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,192.28,117.8
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,144.84,81.29
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,99.02,50.61
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,58.13,30.86
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,37.65,25.8
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,33.5,22.13
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,25.72,15.09
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,17.32,3.2
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,78.48,31.62
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,168.84,121.17
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,235.06,177.98
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,310.63,240.88
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,373.86,292.68
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,441.96,346.31
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,500.89,391.15
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,562.35,436.26
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,613.83,472.31
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,668.0,507.74
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,715.61,537.64
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,762.6,566.46
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,803.22,591.56
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,837.2,611.95
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,869.71,629.94
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,900.01,646.27
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,925.1,659.53
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,947.5,671.06
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,963.65,678.65
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,976.78,684.46
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,984.81,689.09
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,989.67,691.9
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,987.53,689.1
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,982.13,684.46
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,838.25,590.53
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,683.84,479.95
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,690.04,485.96
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,694.88,490.07
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,793.67,565.44
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,872.93,620.28
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,841.18,600.14
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,807.34,579.28
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,770.57,556.03
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,732.01,531.38
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,687.43,501.79
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,640.42,468.77
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,593.64,436.2
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,546.45,402.34
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,410.82,301.95
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,319.28,234.02
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,341.03,249.04
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,341.94,243.71
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,290.43,201.17
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,241.26,160.35
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,192.04,120.8
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,146.81,86.26
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,102.54,56.49
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,63.38,37.15
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,44.86,31.85
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,38.8,26.48
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,28.7,17.41
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.02,2.37
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,11.3,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,70.38,25.12
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,148.82,106.8
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,211.73,160.83
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,286.9,223.5
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,349.53,275.11
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,417.28,328.99
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,476.6,374.73
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,538.84,421.17
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,592.16,459.24
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,646.28,496.01
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,604.35,458.97
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,540.05,405.34
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,681.1,509.35
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,820.25,602.31
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,853.46,620.65
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,879.41,634.81
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,905.22,648.86
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,928.49,661.2
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,945.68,669.65
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,959.95,676.32
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,968.72,681.01
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,974.39,683.92
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,974.5,682.44
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,971.47,679.15
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,963.37,673.87
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,952.23,666.83
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,935.84,655.57
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,916.66,642.65
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,892.92,627.94
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,866.62,611.61
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,835.82,592.63
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,802.86,572.15
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,766.13,548.59
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,727.59,523.72
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,685.0,495.6
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,641.41,465.12
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,592.18,430.06
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,544.67,395.33
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,494.43,357.91
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,444.55,319.77
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,392.81,279.85
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,342.42,239.88
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,287.59,195.62
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,238.3,155.25
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,188.51,115.8
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,142.63,81.33
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,98.4,52.71
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,60.08,35.06
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,43.71,30.66
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,38.09,25.75
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,27.95,16.64
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.24,0.54
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,65.25,19.8
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,136.9,97.5
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,203.39,153.78
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,283.66,220.17
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,346.72,271.97
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,414.93,326.05
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,476.76,372.96
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,542.14,420.8
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,595.2,458.32
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,646.71,492.74
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,695.62,524.03
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,744.32,554.47
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,784.83,578.18
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,823.89,600.4
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,852.14,614.11
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,883.57,629.66
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,909.1,644.12
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,932.04,656.94
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,949.25,664.78
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,963.56,670.86
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,971.91,674.25
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,977.13,675.86
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,977.67,674.72
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,975.05,671.79
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,966.88,666.99
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,955.63,660.42
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,939.0,650.98
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,919.49,639.78
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,895.41,625.34
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,868.71,609.24
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,837.77,589.4
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,804.53,568.01
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,767.6,545.94
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,728.81,522.38
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,684.56,493.69
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,639.73,462.47
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,593.07,429.3
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,542.75,392.84
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,492.31,355.28
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,442.25,316.99
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,390.34,277.01
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,339.71,236.88
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,284.75,192.52
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,235.29,152.09
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,185.73,112.91
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,140.04,78.79
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,95.79,50.67
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,57.71,33.92
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,43.02,29.93
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,37.39,25.01
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,27.22,15.87
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.46,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,52.32,11.95
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,111.5,78.67
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,182.04,137.38
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,257.55,199.65
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,319.76,250.58
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,387.82,304.5
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,454.32,355.6
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,522.42,406.32
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,576.52,444.85
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,631.66,482.99
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,681.45,514.48
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,731.44,544.83
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,769.96,567.73
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,810.05,591.36
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,843.76,610.68
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,875.56,628.58
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,901.57,642.6
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,925.09,654.99
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,942.49,663.5
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,951.52,666.83
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,959.89,670.28
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,965.25,671.96
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,966.52,671.23
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,964.75,668.75
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,956.62,663.49
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,945.51,656.53
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,890.33,621.33
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,831.4,577.72
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,776.5,541.93
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,723.63,506.96
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,736.19,516.17
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,744.85,522.18
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,737.09,522.84
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,718.91,515.63
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,675.54,486.29
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,631.37,455.57
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,584.81,423.44
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,537.93,390.15
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,487.75,352.89
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,435.22,313.03
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,383.85,273.44
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,334.05,234.01
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,282.85,192.66
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,234.52,153.42
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,186.27,115.65
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,142.36,83.25
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,99.77,56.16
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,63.34,39.94
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,49.01,34.76
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,41.5,28.2
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,28.94,17.02
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,16.85,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,64.11,11.46
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,136.53,96.49
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,202.26,152.57
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,281.41,218.22
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,344.29,270.03
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,412.41,324.21
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,474.79,371.58
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,540.74,419.81
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,594.19,457.8
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,646.17,492.8
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,696.13,524.89
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,746.02,556.19
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,786.19,580.21
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,824.87,602.87
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,853.82,618.76
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,885.86,636.56
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,911.01,649.68
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,933.53,661.07
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,950.83,669.5
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,965.19,676.14
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,974.05,681.23
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,979.74,684.51
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,980.64,683.89
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,978.33,681.4
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,969.54,676.4
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,957.61,669.53
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,882.25,620.65
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,804.27,562.38
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,844.03,596.4
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,871.03,615.0
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,839.55,595.36
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,805.72,574.4
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,768.53,550.86
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,729.39,525.83
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,686.33,497.89
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,641.9,466.72
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,594.37,432.49
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,546.12,396.91
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,495.19,358.57
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,444.32,319.23
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,387.52,275.12
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,335.6,233.37
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,282.69,190.26
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,232.17,148.75
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,181.62,108.32
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,131.48,70.74
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,85.98,42.35
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,46.52,26.91
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,35.91,24.05
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,31.67,20.28
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,23.29,12.56
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.08,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,60.08,5.83
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,127.88,89.87
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,192.42,144.86
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,267.69,207.31
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,332.8,260.75
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,401.7,315.49
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,463.72,363.48
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,529.42,412.75
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,583.24,451.38
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,637.96,489.31
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,684.41,518.52
2016,8,10,9,0,749.0,109.0,3.5,32.0,574.0,733.55,548.94
