Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,775.19,586.76
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,735.7,554.49
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,675.71,505.02
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,726.11,540.8
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,769.14,570.68
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,712.11,526.81
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,651.09,480.25
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,652.54,480.56
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,652.87,479.85
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,732.45,537.27
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,807.95,590.21
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,770.82,562.47
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,736.67,537.26
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,563.28,414.37
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,396.77,292.14
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,613.94,460.54
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,805.24,597.38
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,675.37,501.78
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,562.55,414.67
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,430.71,319.61
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,311.86,231.58
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,342.04,254.92
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,371.78,277.21
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,409.68,306.98
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,432.55,323.96
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,382.51,285.64
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,335.83,249.82
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,301.14,221.88
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,262.65,189.9
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,216.87,153.59
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,174.61,120.84
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,136.06,92.71
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,101.06,69.94
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,72.16,55.86
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,57.05,42.68
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,40.53,28.09
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,24.61,11.83
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,22.39,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,60.04,26.33
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,132.65,96.85
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,204.27,157.07
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,267.32,210.28
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,337.06,267.52
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,399.78,317.25
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,471.18,371.75
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,526.0,412.21
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,582.18,452.55
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,633.79,487.9
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,685.99,521.97
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,727.97,549.61
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,768.8,576.24
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,687.92,513.8
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,579.0,429.17
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,556.51,411.49
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,531.36,391.4
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,589.04,431.91
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,646.73,471.23
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,669.22,486.08
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,696.31,504.09
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,668.87,484.02
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,646.26,467.48
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,694.9,502.44
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,736.94,532.17
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,723.31,521.65
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,708.73,510.9
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,675.69,488.28
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,642.91,465.8
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,694.97,508.69
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,730.42,538.53
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,692.02,511.12
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,652.23,482.78
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,608.32,451.08
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,563.52,418.07
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,513.06,380.9
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,465.07,344.44
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,414.58,304.63
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,365.02,264.57
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,313.63,222.87
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,264.5,182.38
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,214.21,141.13
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,167.42,104.04
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,121.98,71.96
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,82.15,49.68
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,53.82,40.07
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,46.21,33.38
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,34.4,22.82
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,21.91,9.01
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,13.76,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,27.51,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,77.25,32.51
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,144.74,105.49
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,216.42,166.31
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,279.45,219.33
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,349.1,275.96
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,411.8,325.29
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,475.62,373.71
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,530.82,414.14
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,587.29,454.23
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,636.19,486.93
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,684.91,518.21
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,726.09,544.85
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,766.11,570.42
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,615.28,458.42
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,425.28,313.83
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,510.12,375.75
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,587.51,429.86
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,603.56,438.92
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,618.67,447.69
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,646.54,466.57
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,673.51,484.66
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,706.07,507.12
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,731.58,524.82
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,732.92,525.4
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,732.84,525.25
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,798.8,577.05
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,851.53,615.53
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,825.36,598.16
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,796.84,579.84
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,763.68,558.35
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,728.76,535.43
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,689.49,508.0
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,648.88,479.2
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,596.93,441.09
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,551.03,406.78
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,498.64,368.61
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,448.82,331.54
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,383.9,282.65
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,333.53,244.86
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,263.73,194.11
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,207.15,154.28
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,179.06,133.13
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,152.02,112.7
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,124.87,92.47
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,99.07,73.32
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,76.67,59.23
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,58.63,43.7
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,37.88,25.57
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,16.41,4.47
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,21.71,11.61
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,35.73,23.55
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,53.19,38.13
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,70.85,52.64
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,90.54,68.48
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,110.14,83.89
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,128.59,98.27
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,146.99,112.39
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,127.03,96.02
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,108.0,80.56
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,184.04,139.55
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,261.42,197.51
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,302.06,226.51
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,334.98,249.44
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,445.08,329.73
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,564.38,412.69
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,647.05,468.26
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,722.48,517.65
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,807.91,577.57
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,888.68,632.14
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,887.19,628.59
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,882.97,624.4
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,873.4,618.88
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,861.26,611.85
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,780.69,555.54
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,702.92,500.41
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,665.62,475.71
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,629.1,450.96
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,594.63,428.04
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,560.25,404.92
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,603.72,440.46
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,631.98,463.61
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,553.51,406.37
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,489.18,359.18
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,401.07,296.36
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,324.69,241.29
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,325.31,241.88
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,317.0,234.23
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,295.05,213.83
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,259.44,180.18
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,211.11,140.91
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,165.67,105.41
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,121.16,74.55
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,82.21,53.1
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,58.48,44.06
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,48.98,35.6
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,34.27,22.5
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,20.11,5.29
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,21.9,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,57.99,18.27
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,130.89,95.08
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,201.15,154.66
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,263.44,207.11
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,332.4,263.41
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,393.04,311.0
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,457.78,359.94
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,516.66,403.84
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,573.84,445.3
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,624.02,479.76
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,674.5,513.47
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,716.29,539.08
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,757.01,563.26
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,694.9,513.93
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,615.63,451.77
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,742.02,544.34
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,867.32,627.92
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,758.75,548.91
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,627.39,451.61
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,625.0,449.93
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,621.6,446.66
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,679.1,487.08
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,729.41,521.83
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,548.45,396.92
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,372.57,270.86
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,529.56,385.14
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,677.53,486.5
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,591.37,425.58
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,510.73,368.83
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,482.54,349.87
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,454.95,330.89
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,553.21,407.98
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,631.98,467.93
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,589.47,437.09
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,546.17,405.66
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,498.72,370.19
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,451.76,334.19
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,402.75,295.87
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,354.49,257.12
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,304.39,216.82
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,257.23,178.37
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,208.65,139.2
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,163.97,104.67
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,120.17,74.68
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,82.07,54.12
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,60.28,45.46
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,52.66,38.62
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,35.92,23.69
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,18.5,2.54
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,18.07,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,48.11,11.62
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,112.96,80.92
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,179.69,137.06
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,247.95,193.67
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,316.31,249.26
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,376.2,296.89
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,439.97,346.14
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,494.87,387.15
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,551.61,428.47
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,604.42,465.79
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,654.46,500.42
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,696.63,529.29
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,737.92,557.15
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,672.07,503.43
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,590.33,438.58
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,592.21,438.95
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,600.77,443.44
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,748.54,551.74
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,888.18,647.35
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,784.9,571.66
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,668.29,484.93
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,791.28,576.12
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,899.14,649.62
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,800.1,578.96
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,698.75,503.58
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,775.89,563.99
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,839.53,610.49
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,711.42,518.99
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,593.89,431.14
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,664.8,488.67
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,717.8,531.17
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,609.06,449.72
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,518.73,381.12
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,483.46,356.52
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,452.14,334.11
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,458.85,341.21
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,449.07,333.51
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,398.53,293.22
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,349.19,253.1
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,298.7,212.01
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,250.8,172.59
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,201.96,132.94
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,157.16,98.27
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,113.23,68.65
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,75.13,49.19
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,55.73,41.6
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,46.09,33.07
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,33.99,21.97
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,18.47,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,10.81,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,28.29,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,77.58,17.14
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,151.1,109.11
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,232.66,178.72
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,298.52,235.04
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,371.21,295.26
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,276.37,220.41
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,147.76,114.23
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,209.4,163.28
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,267.2,208.05
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,311.02,240.92
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,355.6,273.82
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,449.41,344.35
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,547.54,415.83
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,698.3,529.46
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,841.53,627.82
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,865.35,641.82
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,886.43,654.77
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,798.09,590.12
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,683.66,500.82
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,620.91,455.21
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,563.63,412.53
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,748.64,553.51
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,914.32,668.21
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,903.45,659.66
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,889.47,650.36
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,801.11,588.07
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,712.48,519.34
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,701.7,514.19
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,688.21,506.66
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,672.49,496.48
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,654.07,484.24
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,484.85,360.7
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,336.09,248.99
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,317.43,236.0
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,298.89,222.68
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,296.56,221.86
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,292.61,219.64
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,266.51,200.24
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,240.72,180.95
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,223.64,168.03
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,204.73,153.25
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,175.24,130.38
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,146.31,108.03
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,118.27,87.13
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,91.63,67.87
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,61.43,46.47
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,38.19,26.41
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,27.67,16.69
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,16.54,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,10.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,22.01,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,57.77,7.2
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,134.55,96.34
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,210.53,160.88
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,275.44,215.91
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,351.07,277.99
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,238.95,189.84
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,98.61,74.27
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,287.21,227.2
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,482.78,377.97
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,586.44,456.41
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,694.49,534.34
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,734.94,560.92
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,773.93,586.57
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,808.14,607.67
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,835.82,624.12
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,859.95,639.17
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,881.34,652.4
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,897.74,661.0
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,911.13,667.68
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,792.51,583.87
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,651.27,476.23
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,687.28,501.69
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,716.32,521.35
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,494.86,364.41
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,277.37,203.61
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,363.68,267.55
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,445.82,326.61
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,631.79,470.38
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,792.07,585.64
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,571.42,426.33
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,378.31,278.17
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,452.65,335.76
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,516.26,383.69
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,501.48,373.46
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,482.44,359.9
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,468.65,350.33
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,439.9,327.5
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,389.48,286.88
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,340.44,246.56
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,289.79,205.0
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,241.89,165.4
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,193.47,126.27
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,149.69,92.95
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,106.64,64.88
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,70.04,47.75
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,55.73,41.55
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,48.91,35.29
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,33.14,20.86
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.7,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,17.63,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,47.3,0.92
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,114.46,80.85
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,191.86,145.88
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,257.01,200.63
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,329.98,260.43
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,390.7,309.22
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,459.22,362.45
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,411.12,323.31
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,350.74,273.4
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,509.53,397.61
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,673.78,520.16
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,614.01,470.2
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,534.42,405.8
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,520.64,393.17
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,512.28,384.06
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,446.11,333.88
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,386.34,287.91
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,649.8,488.85
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,896.45,660.04
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,903.7,662.33
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,907.85,664.25
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,906.48,661.54
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,906.39,659.86
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,895.87,652.46
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,882.25,643.18
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,863.13,630.58
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,841.2,616.17
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,815.14,598.82
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,786.52,579.75
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,752.57,557.2
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,716.62,533.17
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,677.14,505.26
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,634.25,474.03
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,587.6,439.27
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,541.15,403.96
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,492.09,366.05
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,443.15,327.33
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,388.84,283.9
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,338.78,242.73
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,287.02,200.16
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,237.75,159.34
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,188.12,119.34
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,143.18,85.52
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,99.21,57.62
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,61.42,46.27
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,50.39,36.86
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,42.55,29.8
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,31.21,18.96
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,18.54,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,11.55,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,25.84,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,101.17,71.27
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,171.34,130.55
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,242.09,189.65
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,315.2,249.7
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,383.37,304.6
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,458.11,363.03
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,518.31,408.23
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,577.25,451.27
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,632.57,490.85
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,689.1,529.75
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,730.96,557.6
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,768.8,582.41
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,805.08,604.73
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,839.69,625.66
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,864.77,641.22
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,887.18,655.04
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,904.39,664.36
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,914.13,668.81
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,920.84,672.48
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,924.35,674.18
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,922.39,671.07
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,917.2,666.0
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,906.45,658.76
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,892.59,649.6
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,872.73,635.5
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,850.04,619.64
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,823.3,602.14
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,794.0,582.92
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,759.4,560.04
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,722.08,535.18
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,681.05,506.0
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,638.53,475.11
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,592.21,440.99
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,545.14,405.53
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,495.12,367.71
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,445.22,328.87
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,389.73,284.32
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,338.48,242.02
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,285.54,198.33
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,235.11,156.45
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,184.94,116.0
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,139.45,81.95
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,94.89,54.4
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,56.96,42.7
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,48.6,35.49
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,41.09,28.65
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,27.64,15.92
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,16.71,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,11.56,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,28.47,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,99.73,69.83
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,168.45,128.11
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,239.04,187.13
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,311.73,246.92
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,377.5,300.06
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,449.3,356.43
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,508.79,401.3
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,567.11,444.09
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,621.34,483.01
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,676.63,521.49
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,718.2,549.35
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,758.62,576.15
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,792.58,597.01
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,827.92,618.63
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,853.1,634.37
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,875.66,648.4
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,892.91,657.58
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,902.81,661.92
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,909.85,665.6
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,913.74,667.31
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,915.47,666.66
