Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,913.92,663.98
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,902.6,656.32
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,888.11,646.74
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,869.17,633.02
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,847.24,617.45
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,820.02,599.43
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,790.16,579.66
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,756.14,557.21
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,719.85,533.11
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,679.12,505.75
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,636.73,475.76
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,590.33,441.27
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,540.5,403.59
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,490.4,365.41
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,440.25,326.04
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,387.47,283.02
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,335.68,239.83
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,282.87,195.7
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,228.88,150.59
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,177.28,108.52
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,129.57,72.59
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,83.73,44.7
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,45.57,33.09
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,40.16,28.35
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,34.4,23.03
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,24.43,13.05
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,8.85,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,48.48,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,127.11,88.87
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,204.08,153.88
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,188.14,145.54
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,159.76,124.27
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,196.07,153.39
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,232.99,181.98
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,124.02,95.65
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,16.41,7.75
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,281.65,222.86
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,566.38,433.34
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,658.63,499.72
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,751.92,564.53
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,784.99,585.18
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,815.96,604.82
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,840.81,620.74
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,863.09,635.05
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,879.24,645.38
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,892.48,653.93
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,899.06,658.23
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,898.38,657.9
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,899.96,659.24
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,898.33,658.54
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,887.55,651.57
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,873.67,642.67
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,854.91,629.35
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,833.22,614.16
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,806.28,596.67
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,776.76,577.39
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,742.93,555.04
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,706.95,531.06
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,589.88,442.6
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,497.71,370.88
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,524.27,394.64
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,530.63,400.63
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,481.12,361.44
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,431.54,321.44
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,360.56,266.18
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,314.49,231.23
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,274.8,195.34
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,221.96,146.48
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,171.61,105.62
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,126.07,71.82
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,81.25,44.87
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,46.76,34.39
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,41.41,29.64
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,34.88,23.57
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,22.89,11.54
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,12.78,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,8.36,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,51.48,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,125.54,88.95
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,200.48,154.53
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,264.45,209.59
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,338.49,271.14
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,400.2,320.33
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,465.5,370.1
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,521.48,411.44
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,578.86,452.17
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,627.3,484.18
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,675.54,514.43
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,716.86,539.68
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,756.96,563.62
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,787.86,581.4
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,819.43,599.52
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,844.7,614.55
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,867.38,627.95
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,883.4,635.83
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,896.5,641.95
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,903.91,645.84
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,908.18,647.92
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,770.59,553.79
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,623.27,446.37
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,764.62,552.33
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,885.77,632.8
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,792.72,570.38
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,700.12,502.92
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,751.17,544.73
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,786.81,570.72
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,517.32,382.87
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,281.09,205.22
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,468.98,350.23
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,632.84,467.38
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,585.68,431.82
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,535.31,394.68
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,485.23,357.27
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,435.0,318.45
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,382.0,275.89
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,329.76,232.8
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,276.23,188.43
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,221.69,143.22
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,169.46,101.09
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,120.83,65.23
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,74.69,38.84
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,41.91,30.11
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,36.73,25.53
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,31.22,20.37
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,20.81,9.36
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,11.8,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,62.63,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,138.73,96.59
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,218.5,165.3
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,285.47,221.63
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,359.55,281.8
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,419.67,328.95
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,482.95,376.62
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,538.01,417.34
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,594.25,457.75
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,641.94,489.83
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,686.79,518.16
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,727.81,544.37
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,767.4,569.29
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,656.36,486.92
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,512.65,377.63
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,697.31,514.82
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,876.11,633.82
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,886.72,637.09
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,899.0,643.28
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,646.67,473.12
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,368.99,268.59
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,417.64,304.12
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,465.33,336.91
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,683.4,498.46
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,875.65,627.61
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,855.57,613.37
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,832.67,599.32
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,805.72,582.21
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,776.23,563.41
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,651.02,474.95
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,544.17,395.3
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,591.9,435.02
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,619.85,458.04
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,573.1,423.51
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,525.85,388.25
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,476.25,351.08
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,426.81,312.83
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,371.54,268.69
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,320.7,226.91
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,268.22,183.77
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,218.3,142.64
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,168.7,103.44
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,123.97,71.4
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,80.29,46.58
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,51.85,38.34
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,44.15,31.59
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,36.01,24.12
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,21.87,9.25
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.85,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,42.9,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,122.49,84.15
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,199.06,149.73
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,263.46,203.93
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,338.46,265.05
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,378.2,297.27
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,419.84,329.56
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,415.52,323.71
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,392.31,303.15
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,448.94,344.43
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,507.47,385.59
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,629.06,474.82
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,754.91,560.15
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,665.81,491.93
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,545.7,400.47
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,558.75,408.52
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,570.42,414.53
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,538.28,389.37
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,498.06,359.13
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,493.55,355.62
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,488.67,351.63
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,578.31,413.76
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,664.3,470.71
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,686.2,485.65
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,705.95,499.73
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,642.62,456.46
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,580.72,414.12
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,514.8,369.59
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,452.23,326.36
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,419.86,303.87
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,388.39,281.65
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,458.45,334.63
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,516.46,377.31
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,525.72,386.58
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,517.16,381.48
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,467.46,343.49
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,418.0,304.8
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,363.37,261.46
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,313.12,220.34
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,155.97,106.72
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,48.31,32.97
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,41.53,27.81
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,34.75,22.5
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,27.99,17.1
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,21.22,12.43
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,15.43,7.39
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,9.64,2.31
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,5.3,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.98,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,108.34,73.55
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,191.28,143.91
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,255.1,197.65
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,329.04,257.89
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,390.48,306.69
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,455.75,356.68
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,510.69,397.45
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,567.03,438.05
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,502.93,386.1
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,407.72,310.46
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,573.58,437.52
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,739.77,556.24
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,638.89,478.71
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,506.85,376.78
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,368.26,275.53
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,217.76,161.73
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,271.74,201.88
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,325.63,240.75
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,362.25,267.05
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,392.26,288.46
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,249.66,183.91
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,108.65,77.79
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,210.82,155.03
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,312.35,229.6
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,575.77,429.43
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,810.74,592.76
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,637.98,468.22
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,480.06,349.15
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,594.19,439.0
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,685.64,508.37
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,645.24,479.71
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,603.44,450.1
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,557.74,416.19
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,511.19,380.79
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,462.12,342.41
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,413.23,303.21
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,342.38,248.96
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,295.3,214.26
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,258.08,180.16
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,206.71,132.61
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,156.62,92.74
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,109.87,59.4
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,65.81,36.3
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,42.82,30.69
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,36.29,24.92
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,29.3,18.41
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,14.33,2.35
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,17.85,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,83.13,55.1
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,141.47,105.95
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,201.18,155.65
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,266.59,208.7
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,325.47,255.06
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,396.15,308.39
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,451.14,348.54
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,508.12,388.92
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,484.67,367.62
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,460.8,346.12
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,575.49,430.33
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,690.8,511.44
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,631.69,464.85
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,547.25,401.56
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,508.2,372.79
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,458.91,336.18
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,656.47,480.83
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,839.01,606.76
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,846.27,609.7
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,850.87,612.57
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,616.43,448.73
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,373.88,270.73
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,428.12,310.67
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,480.82,347.82
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,358.43,261.06
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,238.08,173.74
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,391.71,287.37
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,535.88,389.07
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,604.85,441.68
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,658.53,482.42
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,620.47,455.13
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,581.78,427.51
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,540.85,398.28
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,497.67,366.55
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,450.6,331.44
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,404.39,296.02
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,356.15,257.75
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,308.8,219.45
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,259.62,180.03
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,213.53,143.29
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,166.63,107.01
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,123.17,76.34
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,82.93,54.1
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,61.86,46.48
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,48.31,34.76
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,33.99,22.0
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,18.5,2.76
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,34.14,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,118.08,78.65
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,192.61,144.19
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,256.5,197.64
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,330.89,257.08
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,391.81,303.0
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,456.43,348.76
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,511.58,388.51
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,568.11,428.09
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,615.64,460.31
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,662.87,491.24
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,703.52,515.38
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,740.52,536.72
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,773.26,555.0
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,803.93,571.77
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,828.34,585.62
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,850.13,597.9
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,740.89,522.97
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,609.72,429.15
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,754.52,532.52
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,886.32,615.92
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,763.2,533.1
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,630.71,439.98
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,752.34,529.29
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,854.64,596.37
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,835.2,584.58
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,812.89,572.32
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,705.82,500.89
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,608.14,430.87
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,655.36,469.89
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,684.98,494.62
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,644.58,467.08
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,600.55,436.89
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,553.78,403.71
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,506.76,369.28
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,457.02,331.7
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,407.51,293.13
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,355.68,251.86
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,301.77,208.15
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,249.54,165.64
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,199.92,125.44
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,150.49,87.58
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,105.28,57.09
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,62.31,36.33
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,45.31,32.6
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,37.44,25.67
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,28.37,17.32
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,14.36,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,39.79,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,124.32,81.93
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,202.18,151.52
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,267.68,207.16
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,340.49,266.76
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,400.68,313.81
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,464.15,360.94
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,518.49,399.27
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,574.09,436.3
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,620.56,463.68
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,666.43,487.95
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,704.97,510.95
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,744.48,534.33
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,774.82,551.54
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,802.77,567.23
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,724.04,514.04
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,626.75,444.7
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,664.49,470.62
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,701.56,494.48
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,797.39,562.41
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,882.6,616.97
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,803.41,564.09
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,716.07,502.1
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,701.11,492.73
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,685.18,482.05
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,752.22,532.66
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,805.32,569.63
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,695.65,494.52
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,596.07,422.88
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,561.78,400.65
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,530.02,379.35
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,429.97,310.26
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,340.23,246.98
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,430.9,316.19
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,496.78,362.57
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,447.31,324.41
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,398.31,286.3
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,347.05,245.77
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,297.41,205.62
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,246.93,164.98
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,199.41,126.99
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,151.42,90.68
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,108.13,61.95
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,66.98,42.17
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,51.22,37.35
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,40.98,28.42
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,30.15,18.48
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,15.27,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,24.34,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,104.32,67.33
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,173.33,129.12
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,236.97,182.7
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,308.51,241.27
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,369.37,289.94
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,438.18,342.83
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,493.44,383.8
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,550.21,424.57
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,599.08,458.36
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,647.94,491.25
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,688.65,517.56
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,728.2,542.19
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,760.05,560.45
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,787.19,575.39
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,811.72,589.16
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,833.73,601.15
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,849.03,607.51
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,861.45,612.03
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,867.14,612.85
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,869.78,611.77
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,871.26,608.71
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,873.6,606.13
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,862.19,597.21
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,847.67,586.66
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,782.64,542.76
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,717.45,494.75
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,709.75,492.06
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,698.95,486.53
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,692.97,487.21
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,677.38,480.87
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,636.45,453.87
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,593.94,425.26
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,513.72,368.69
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,456.1,327.33
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,427.33,307.54
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,390.45,279.67
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,340.18,240.76
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,290.94,201.75
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,243.31,161.84
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,190.97,117.65
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,140.96,79.77
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,95.31,50.02
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,52.67,31.62
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,41.48,29.21
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,34.34,22.89
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,26.7,15.55
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,13.28,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,30.17,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,116.82,74.4
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,198.12,147.48
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,265.47,204.77
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,340.66,266.78
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,403.33,316.77
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,470.19,367.92
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,524.88,408.4
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,578.64,446.78
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,626.66,478.69
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,674.25,508.11
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,714.58,533.28
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,753.41,556.91
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,785.43,574.72
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,810.76,587.85
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,834.58,600.3
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,855.63,610.87
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,870.52,617.99
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,882.33,623.27
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,888.3,627.26
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,890.99,629.35
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,887.9,627.89
