Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,881.51,624.47
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,869.89,617.39
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,855.06,608.36
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,834.9,595.11
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,811.76,579.95
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,783.34,562.2
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,752.3,542.65
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,717.38,520.62
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,680.26,496.14
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,638.79,467.0
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,595.73,436.05
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,548.94,401.66
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,501.31,365.71
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,447.7,325.08
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,397.19,285.37
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,344.28,242.32
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,292.62,199.43
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,239.35,155.62
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,185.52,112.12
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,135.5,74.49
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,89.86,45.54
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,46.54,33.45
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,38.25,26.48
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,31.87,20.78
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,25.05,14.0
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,12.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,32.82,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,119.16,74.82
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,201.83,150.38
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,269.41,207.95
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,344.77,269.89
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,407.38,319.43
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,473.98,369.74
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,528.92,409.81
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,582.88,447.64
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,631.47,479.01
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,679.61,507.65
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,719.76,532.26
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,758.35,555.52
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,790.62,574.35
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,816.15,588.68
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,839.99,603.15
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,861.03,615.88
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,875.63,623.83
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,887.08,629.9
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,892.5,632.56
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,894.62,633.32
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,892.19,630.56
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,886.42,625.87
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,874.12,617.98
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,858.59,608.2
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,837.88,593.98
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,814.21,577.99
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,786.06,560.34
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,755.26,540.95
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,719.4,518.45
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,681.42,493.31
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,639.31,463.68
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,595.63,432.33
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,544.47,395.14
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,496.3,359.11
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,413.84,298.93
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,355.93,257.17
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,330.59,234.52
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,288.14,195.79
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,235.93,153.45
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,186.59,114.08
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,137.29,77.65
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,93.05,50.27
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,51.41,37.33
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,44.97,31.91
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,35.82,23.92
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,26.41,14.75
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,16.71,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,16.86,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,94.55,57.71
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,164.13,121.6
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,228.23,175.22
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,300.03,233.56
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,364.67,284.38
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,437.4,339.33
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,493.65,380.36
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,551.46,421.15
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,603.14,456.71
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,655.21,491.63
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,696.68,518.17
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,736.99,542.86
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,522.38,388.82
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,263.57,193.79
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,245.42,181.01
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,227.5,167.47
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,323.3,237.33
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,413.83,300.83
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,549.87,398.44
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,683.59,490.64
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,792.32,568.84
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,885.9,630.06
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,784.82,561.94
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,679.21,485.49
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,755.15,543.77
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,814.85,585.22
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,786.74,566.96
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,756.02,547.57
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,720.38,524.75
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,682.55,498.77
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,640.52,470.12
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,596.92,439.52
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,547.36,402.97
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,499.13,366.27
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,448.49,326.65
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,397.91,285.99
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,344.32,242.22
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,291.79,198.48
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,235.08,152.04
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,183.97,110.78
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,132.8,72.81
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,86.0,44.2
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,42.68,30.35
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,38.9,27.09
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,31.57,20.57
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,23.72,12.45
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,25.75,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,105.45,63.42
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,179.78,133.72
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,244.61,188.84
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,319.39,250.12
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,380.4,298.1
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,444.78,346.31
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,500.22,387.48
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,557.05,428.42
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,604.98,460.86
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,652.58,492.18
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,693.33,518.74
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,732.86,543.53
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,765.08,563.51
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,792.55,580.25
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,816.55,595.11
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,837.94,608.31
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,852.07,615.6
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,863.25,621.11
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,751.03,542.79
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,624.0,449.64
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,749.36,542.43
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,859.92,617.7
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,847.23,608.75
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,831.62,598.97
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,754.45,544.63
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,680.02,489.29
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,709.92,514.77
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,728.54,531.34
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,692.96,506.74
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,655.86,480.94
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,559.08,410.48
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,480.53,352.31
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,486.18,358.1
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,475.59,349.88
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,300.38,221.54
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,171.27,126.78
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,167.33,124.32
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,162.87,121.23
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,124.38,92.21
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,86.29,63.02
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,73.08,52.78
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,59.91,42.38
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,46.85,33.86
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,33.79,22.78
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,22.19,12.71
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,2.19
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,14.21,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,93.33,53.85
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,168.95,125.11
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,233.52,180.22
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,308.97,242.86
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,375.9,297.58
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,448.37,355.01
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,374.38,295.14
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,258.58,200.77
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,353.54,274.89
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,455.02,351.3
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,432.46,331.03
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,412.92,313.21
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,477.01,360.23
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,542.73,407.17
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,695.95,523.1
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,838.16,621.94
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,852.94,629.03
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,864.67,634.98
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,869.85,637.7
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,871.77,638.42
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,865.97,632.85
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,856.95,625.32
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,602.32,447.0
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,346.34,253.3
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,431.5,316.12
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,513.64,374.36
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,631.21,465.82
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,726.96,537.91
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,691.11,512.72
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,652.18,484.8
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,610.64,455.32
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,567.78,424.11
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,521.46,388.79
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,474.66,352.23
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,425.22,313.34
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,376.17,273.66
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,317.9,226.89
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,270.66,188.87
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,218.28,148.9
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,175.8,118.33
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,133.68,86.82
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,94.11,60.77
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,62.12,46.71
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,49.96,36.25
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,39.06,26.51
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,24.13,11.48
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,15.3,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,91.45,50.86
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,164.56,121.55
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,228.97,176.93
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,302.08,238.42
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,365.71,290.7
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,431.48,343.06
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,258.2,206.34
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,51.21,35.9
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,60.9,43.56
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,70.6,51.04
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,262.35,203.63
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,454.3,348.92
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,507.01,386.47
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,568.44,430.02
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,398.63,302.65
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,222.56,166.72
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,550.65,422.19
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,848.85,631.47
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,762.09,566.33
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,661.17,487.94
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,667.41,491.67
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,672.26,493.91
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,664.64,488.31
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,655.88,482.02
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,637.99,469.45
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,619.45,456.44
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,578.75,427.02
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,540.07,398.96
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,602.11,449.91
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,644.55,484.56
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,591.36,443.47
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,545.64,407.99
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,457.4,341.7
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,389.42,290.44
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,294.27,220.36
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,217.84,163.96
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,165.59,124.48
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,114.56,85.4
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,101.26,75.41
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,87.99,65.26
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,73.87,54.12
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,59.8,42.86
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,46.37,33.8
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,32.83,22.12
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,21.23,11.94
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.64,0.87
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.91,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,13.51,2.73
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,27.04,15.97
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,46.24,32.18
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,65.62,48.43
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,86.46,65.48
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,107.12,82.02
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,150.57,117.02
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,201.89,157.62
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,275.93,215.68
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,360.82,280.37
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,327.63,252.96
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,299.48,229.56
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,382.08,292.07
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,473.98,359.12
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,566.48,427.15
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,653.34,489.61
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,644.38,479.76
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,633.13,469.06
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,453.87,339.33
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,272.89,203.45
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,248.96,186.01
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,225.24,168.2
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,304.71,227.67
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,380.35,282.79
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,500.98,372.57
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,613.18,453.17
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,596.11,440.25
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,578.06,427.45
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,515.09,381.8
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,455.63,338.5
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,469.04,350.17
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,473.16,354.18
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,348.76,262.34
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,241.68,182.29
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,179.49,135.61
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,118.1,88.44
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,85.13,62.76
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,51.22,35.85
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,44.92,30.99
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,38.63,26.05
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,32.34,20.97
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,26.05,15.83
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,19.77,11.42
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,13.5,5.92
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,8.67,1.59
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.85,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.97,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,8.19,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,16.4,7.58
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,27.51,17.13
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,38.63,26.63
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,50.72,36.82
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,62.83,46.85
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,61.86,45.92
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,60.89,44.96
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,62.35,46.0
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,63.81,47.02
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,99.99,76.33
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,136.9,105.81
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,139.16,107.08
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,141.47,108.44
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,185.36,143.08
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,229.39,177.33
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,276.44,213.22
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,329.25,252.89
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,235.21,180.34
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,148.45,112.49
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,215.5,164.97
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,282.23,216.19
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,317.51,242.95
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,354.17,270.6
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,298.17,227.56
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,244.9,186.57
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,265.0,202.17
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,284.61,217.23
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,256.03,195.51
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,227.87,174.1
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,151.32,115.06
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,74.54,54.51
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,132.46,100.95
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,188.41,145.3
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,262.57,202.88
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,322.12,246.22
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,277.59,210.58
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,240.38,180.99
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,203.49,151.43
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,167.69,123.0
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,132.63,96.28
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,99.82,73.32
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,74.59,59.22
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,56.85,43.46
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,38.92,27.08
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,21.33,6.34
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,11.3,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.95,5.23
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,40.03,26.91
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,69.4,52.06
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,103.78,81.22
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,135.98,108.16
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,168.91,135.16
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,175.68,139.91
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,175.19,138.52
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,198.52,156.56
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,221.97,174.39
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,257.66,201.49
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,286.31,222.68
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,300.02,231.98
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,313.54,241.08
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,382.92,293.7
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,452.62,345.25
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,495.66,375.4
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,531.26,399.85
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,570.39,428.08
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,608.63,455.31
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,634.12,473.15
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,653.2,486.56
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,575.57,430.34
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,501.25,375.93
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,451.73,339.87
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,403.68,304.36
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,381.5,288.3
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,359.74,272.36
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,336.31,255.18
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,313.36,238.27
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,374.97,286.06
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,429.76,327.06
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,417.35,317.81
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,402.0,305.84
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,374.31,283.51
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,338.04,253.6
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,290.52,215.96
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,244.69,179.94
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,207.37,144.35
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,158.37,98.7
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,111.94,65.38
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,70.26,42.71
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,47.82,35.91
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,41.11,29.78
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,29.89,19.33
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,18.03,2.56
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,88.82,39.53
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,185.39,138.37
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,251.89,197.17
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,326.55,260.78
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,387.5,311.75
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,452.33,363.79
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,507.02,405.0
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,560.82,443.81
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,608.67,476.56
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,656.13,507.0
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,696.22,532.71
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,734.75,556.84
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,766.36,575.14
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,791.53,588.88
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,814.04,600.75
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,833.75,610.7
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,847.96,617.03
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,859.03,621.41
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,864.22,623.98
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,866.1,624.61
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,863.78,622.13
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,858.08,617.63
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,845.14,609.23
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,828.95,598.89
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,807.92,586.05
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,783.85,571.21
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,754.56,552.39
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,722.6,531.76
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,686.67,506.85
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,648.49,478.91
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,606.48,448.67
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,562.83,416.49
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,515.83,381.02
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,467.81,343.74
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,416.96,303.73
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,362.32,259.7
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,308.7,214.96
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,256.06,170.35
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,203.14,126.39
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,152.81,86.46
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,102.54,51.77
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,56.78,29.84
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,32.89,22.43
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,29.34,19.16
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,22.81,13.0
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,15.8,0.0
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,95.86,39.08
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,204.0,153.27
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,272.55,215.44
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,349.42,282.36
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,411.38,334.93
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,474.8,386.56
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,530.02,430.47
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,586.13,473.61
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,634.26,509.6
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,681.78,542.93
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,718.37,566.78
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,757.31,591.98
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,789.06,611.91
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,818.38,630.03
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,841.34,643.53
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,861.3,654.95
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,875.46,662.38
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,886.31,667.62
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,891.6,670.5
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,893.4,671.14
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,888.31,666.14
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,879.73,658.94
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,866.28,649.63
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,849.47,638.08
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,828.19,622.41
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,803.75,604.63
2016,9,29,13,15,934.5,97.5,4.45,27.0,856.5,773.98,584.19
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,741.43,561.8
