Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,926.0,95.5,4.4,27.0,817.0,704.32,535.7
2016,9,29,14,0,921.0,94.0,4.4,27.0,793.0,664.87,506.3
2016,9,29,14,15,913.0,92.5,4.35,26.5,761.5,621.51,474.23
2016,9,29,14,30,905.0,91.0,4.3,26.0,730.0,576.43,440.01
2016,9,29,14,45,892.0,90.0,4.25,26.0,690.0,527.81,401.35
2016,9,29,15,0,879.0,89.0,4.2,26.0,650.0,478.35,361.05
2016,9,29,15,15,863.0,86.5,4.1,25.5,605.0,425.75,317.94
2016,9,29,15,30,847.0,84.0,4.0,25.0,560.0,369.44,270.83
2016,9,29,15,45,827.5,80.0,3.95,25.0,509.5,314.52,223.33
2016,9,29,16,0,808.0,76.0,3.9,25.0,459.0,260.55,176.17
2016,9,29,16,15,777.5,72.0,3.55,24.5,404.5,205.7,129.56
2016,9,29,16,30,747.0,68.0,3.2,24.0,350.0,153.53,87.55
2016,9,29,16,45,702.0,62.5,2.9,23.5,294.0,101.88,52.04
2016,9,29,17,0,657.0,57.0,2.6,23.0,238.0,55.1,30.51
2016,9,29,17,15,584.0,49.5,2.35,22.0,182.5,33.98,23.83
2016,9,29,17,30,511.0,42.0,2.1,21.0,127.0,30.5,20.57
2016,9,29,17,45,381.5,30.5,1.85,20.0,80.0,23.07,13.45
2016,9,29,18,0,252.0,19.0,1.6,19.0,33.0,15.06,0.0
2016,9,29,18,15,126.0,9.5,1.6,18.5,16.5,9.34,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,205.0,17.0,1.95,13.5,41.0,96.91,34.85
2016,9,30,7,0,410.0,34.0,2.2,14.0,82.0,207.5,156.05
2016,9,30,7,15,503.5,43.0,2.2,14.5,135.0,276.23,218.56
2016,9,30,7,30,597.0,52.0,2.2,15.0,188.0,353.32,285.43
2016,9,30,7,45,653.0,58.0,2.25,15.5,244.0,415.21,338.22
2016,9,30,8,0,709.0,64.0,2.3,16.0,300.0,478.49,390.05
2016,9,30,8,15,746.0,69.0,2.1,16.5,355.5,534.62,433.41
2016,9,30,8,30,783.0,74.0,1.9,17.0,411.0,591.61,475.36
2016,9,30,8,45,808.0,77.5,1.7,18.0,463.5,639.26,507.51
2016,9,30,9,0,833.0,81.0,1.5,19.0,516.0,686.13,536.27
2016,9,30,9,15,851.0,83.5,1.5,19.5,564.0,725.6,561.16
2016,9,30,9,30,869.0,86.0,1.5,20.0,612.0,759.21,581.58
2016,9,30,9,45,881.5,88.5,1.5,20.5,654.0,790.52,600.2
2016,9,30,10,0,894.0,91.0,1.5,21.0,696.0,819.28,616.91
2016,9,30,10,15,903.5,93.0,1.45,21.0,731.0,842.27,630.25
2016,9,30,10,30,913.0,95.0,1.4,21.0,766.0,862.23,641.57
2016,9,30,10,45,919.0,96.5,1.35,21.5,793.0,875.54,647.28
2016,9,30,11,0,925.0,98.0,1.3,22.0,820.0,885.5,650.91
2016,9,30,11,15,929.5,99.0,1.25,22.0,839.0,890.24,652.49
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,891.5,651.98
2016,9,30,11,45,938.5,98.5,1.15,22.5,869.0,886.68,646.46
2016,9,30,12,0,943.0,97.0,1.1,23.0,880.0,878.37,638.91
2016,9,30,12,15,943.0,97.5,1.1,23.0,881.5,864.9,630.18
2016,9,30,12,30,943.0,98.0,1.1,23.0,883.0,848.07,619.41
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.5,825.4,604.44
2016,9,30,13,0,939.0,97.0,1.2,24.0,868.0,799.63,587.47
2016,9,30,13,15,935.0,96.0,1.2,24.0,852.0,768.95,567.75
2016,9,30,13,30,931.0,95.0,1.2,24.0,836.0,735.53,546.14
2016,9,30,13,45,925.5,94.0,1.3,24.5,811.5,698.56,521.18
2016,9,30,14,0,920.0,93.0,1.4,25.0,787.0,659.28,492.98
2016,9,30,14,15,911.0,91.5,1.45,25.0,754.5,615.38,461.33
2016,9,30,14,30,902.0,90.0,1.5,25.0,722.0,569.85,427.56
2016,9,30,14,45,890.5,87.5,1.55,25.0,683.0,520.76,390.15
2016,9,30,15,0,879.0,85.0,1.6,25.0,644.0,470.74,350.8
2016,9,30,15,15,863.0,83.0,1.6,24.5,598.0,418.67,309.11
2016,9,30,15,30,847.0,81.0,1.6,24.0,552.0,366.57,266.03
2016,9,30,15,45,825.5,77.5,1.6,24.0,501.5,307.89,216.5
2016,9,30,16,0,804.0,74.0,1.6,24.0,451.0,254.08,170.14
2016,9,30,16,15,772.5,70.0,1.5,23.5,397.0,199.41,124.26
2016,9,30,16,30,741.0,66.0,1.4,23.0,343.0,147.53,83.07
2016,9,30,16,45,695.0,61.0,1.3,23.0,287.0,96.79,48.9
2016,9,30,17,0,649.0,56.0,1.2,23.0,231.0,51.05,29.31
2016,9,30,17,15,574.5,48.5,1.1,22.0,176.5,33.38,23.32
2016,9,30,17,30,500.0,41.0,1.0,21.0,122.0,29.87,20.01
2016,9,30,17,45,370.5,29.5,0.95,20.5,76.0,22.39,12.7
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.31,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.71,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,15.43,6.86
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,25.57,15.78
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,35.72,24.59
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,46.85,34.02
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,57.98,43.24
2016,10,1,8,15,0.0,65.0,0.5,18.5,65.0,62.82,47.05
2016,10,1,8,30,0.0,70.0,0.5,19.0,70.0,67.67,50.79
2016,10,1,8,45,20.5,139.5,0.5,19.5,150.5,151.84,119.15
2016,10,1,9,0,41.0,209.0,0.5,20.0,231.0,246.69,192.73
2016,10,1,9,15,42.5,228.5,0.65,20.5,252.5,268.19,207.98
2016,10,1,9,30,44.0,248.0,0.8,21.0,274.0,289.55,223.43
2016,10,1,9,45,100.5,283.5,0.95,22.0,349.5,370.92,284.55
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,461.34,349.88
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,312.51,238.36
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,168.48,127.19
2016,10,1,10,45,19.0,245.5,1.1,23.5,261.0,256.91,194.96
2016,10,1,11,0,35.0,321.0,1.1,24.0,349.0,351.74,264.28
2016,10,1,11,15,146.5,357.0,1.05,24.0,475.5,485.98,362.89
2016,10,1,11,30,258.0,393.0,1.0,24.0,602.0,617.61,454.79
2016,10,1,11,45,230.0,403.0,1.0,24.5,591.0,594.99,436.1
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,576.55,421.78
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,535.75,392.34
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,495.69,363.43
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,473.59,347.45
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,453.72,332.86
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.5,460.31,338.22
2016,10,1,13,30,138.0,390.0,0.9,26.0,500.0,464.69,341.77
2016,10,1,13,45,130.0,376.5,0.95,26.0,477.5,439.24,324.12
2016,10,1,14,0,122.0,363.0,1.0,26.0,455.0,414.16,306.77
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.5,452.37,336.67
2016,10,1,14,30,407.0,288.0,1.2,26.0,572.0,480.51,357.61
2016,10,1,14,45,224.0,274.0,1.3,26.0,429.0,360.92,270.16
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,258.12,194.4
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.5,275.11,207.72
2016,10,1,15,30,199.0,246.0,1.5,25.0,357.0,286.95,215.48
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.5,209.42,157.7
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,149.72,114.21
2016,10,1,16,15,4.0,140.0,1.55,24.5,142.0,131.34,100.48
2016,10,1,16,30,0.0,122.0,1.5,24.0,122.0,113.43,86.83
2016,10,1,16,45,0.0,101.5,1.45,24.0,101.5,94.23,71.51
2016,10,1,17,0,0.0,81.0,1.4,24.0,81.0,75.18,56.04
2016,10,1,17,15,0.0,61.0,1.25,23.0,61.0,57.17,43.53
2016,10,1,17,30,0.0,41.0,1.1,22.0,41.0,39.07,27.66
2016,10,1,17,45,0.0,25.0,1.0,21.0,25.0,24.14,13.86
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,72.28,14.83
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,153.64,113.23
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,219.37,170.66
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,293.76,232.77
2016,10,2,7,45,491.5,82.0,0.5,17.5,220.5,357.08,284.39
2016,10,2,8,0,552.0,93.0,0.5,18.0,274.0,423.55,336.38
2016,10,2,8,15,595.0,101.0,0.6,19.0,327.5,479.92,378.8
2016,10,2,8,30,638.0,109.0,0.7,20.0,381.0,537.86,420.91
2016,10,2,8,45,668.0,116.0,0.8,21.5,432.5,587.22,454.5
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,636.44,486.9
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.0,677.87,514.87
2016,10,2,9,30,744.0,133.0,1.1,24.0,578.0,718.06,541.2
2016,10,2,9,45,758.5,137.5,1.2,24.5,619.0,749.59,560.83
2016,10,2,10,0,773.0,142.0,1.3,25.0,660.0,778.95,578.95
2016,10,2,10,15,785.5,145.0,1.35,25.0,695.0,800.15,592.17
2016,10,2,10,30,798.0,148.0,1.4,25.0,730.0,821.45,605.6
2016,10,2,10,45,805.5,151.0,1.45,25.5,756.5,835.79,613.29
2016,10,2,11,0,813.0,154.0,1.5,26.0,783.0,847.13,619.15
2016,10,2,11,15,819.0,155.0,1.55,26.0,802.0,852.07,622.18
2016,10,2,11,30,825.0,156.0,1.6,26.0,821.0,853.87,623.35
2016,10,2,11,45,875.5,129.5,1.65,26.5,842.5,858.61,625.37
2016,10,2,12,0,926.0,103.0,1.7,27.0,864.0,863.12,627.32
2016,10,2,12,15,926.0,103.0,1.7,27.0,865.5,849.2,618.08
2016,10,2,12,30,926.0,103.0,1.7,27.0,867.0,831.99,606.95
2016,10,2,12,45,923.5,103.0,1.75,27.5,859.5,809.64,591.83
2016,10,2,13,0,921.0,103.0,1.8,28.0,852.0,784.26,574.76
2016,10,2,13,15,917.0,102.0,1.8,28.0,836.0,753.96,555.1
2016,10,2,13,30,913.0,101.0,1.8,28.0,820.0,720.98,533.59
2016,10,2,13,45,906.0,100.5,1.85,28.0,795.5,684.03,508.11
2016,10,2,14,0,899.0,100.0,1.9,28.0,771.0,644.92,480.27
2016,10,2,14,15,889.5,98.5,1.9,28.0,738.5,601.52,448.42
2016,10,2,14,30,880.0,97.0,1.9,28.0,706.0,556.59,414.66
2016,10,2,14,45,860.0,98.0,1.95,28.0,665.0,507.53,377.13
2016,10,2,15,0,840.0,99.0,2.0,28.0,624.0,455.24,336.22
2016,10,2,15,15,822.0,96.0,2.0,27.5,578.5,403.15,294.72
2016,10,2,15,30,804.0,93.0,2.0,27.0,533.0,351.39,252.21
2016,10,2,15,45,779.0,89.5,2.0,27.0,482.5,297.81,207.06
2016,10,2,16,0,754.0,86.0,2.0,27.0,432.0,245.86,162.94
2016,10,2,16,15,719.0,81.0,1.85,26.5,378.5,189.44,116.77
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,139.28,78.2
2016,10,2,16,45,633.0,69.5,1.55,25.5,270.0,90.33,46.92
2016,10,2,17,0,582.0,63.0,1.4,25.0,215.0,46.94,34.7
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.5,38.25,27.2
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,33.22,22.54
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,23.42,12.89
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,15.73,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,125.5,19.5,0.5,17.5,33.5,71.29,8.04
2016,10,3,7,0,251.0,39.0,0.5,18.0,67.0,152.61,110.97
2016,10,3,7,15,346.0,53.0,0.6,18.5,115.5,217.93,168.02
2016,10,3,7,30,441.0,67.0,0.7,19.0,164.0,293.87,231.47
2016,10,3,7,45,504.0,76.5,0.8,20.0,217.0,356.17,282.21
2016,10,3,8,0,567.0,86.0,0.9,21.0,270.0,422.61,334.19
2016,10,3,8,15,610.0,93.0,1.15,21.5,323.5,478.21,377.57
2016,10,3,8,30,653.0,100.0,1.4,22.0,377.0,535.38,420.96
2016,10,3,8,45,689.5,103.5,1.65,23.0,428.5,585.47,457.26
2016,10,3,9,0,726.0,107.0,1.9,24.0,480.0,635.82,492.84
2016,10,3,9,15,748.0,111.0,1.95,24.5,526.5,676.13,519.89
2016,10,3,9,30,770.0,115.0,2.0,25.0,573.0,712.85,543.22
2016,10,3,9,45,785.0,118.5,2.05,25.5,614.0,744.4,562.69
2016,10,3,10,0,800.0,122.0,2.1,26.0,655.0,773.73,580.5
2016,10,3,10,15,812.0,124.5,2.15,26.0,689.5,797.13,595.37
2016,10,3,10,30,824.0,127.0,2.2,26.0,724.0,817.82,608.48
2016,10,3,10,45,835.0,127.0,2.3,26.5,751.5,832.17,616.58
2016,10,3,11,0,846.0,127.0,2.4,27.0,779.0,843.51,622.8
2016,10,3,11,15,851.5,128.0,2.45,27.0,797.5,848.18,625.55
2016,10,3,11,30,857.0,129.0,2.5,27.0,816.0,849.61,626.32
2016,10,3,11,45,856.0,132.0,2.55,27.5,825.5,844.46,621.62
2016,10,3,12,0,855.0,135.0,2.6,28.0,835.0,836.09,614.95
2016,10,3,12,15,855.0,135.0,2.65,28.0,836.5,822.36,606.06
2016,10,3,12,30,855.0,135.0,2.7,28.0,838.0,805.58,595.21
2016,10,3,12,45,855.5,133.5,2.75,28.5,831.0,784.72,580.5
2016,10,3,13,0,856.0,132.0,2.8,29.0,824.0,760.96,563.91
2016,10,3,13,15,851.5,131.0,2.8,29.0,808.5,731.34,544.18
2016,10,3,13,30,847.0,130.0,2.8,29.0,793.0,699.31,521.63
2016,10,3,13,45,841.5,127.5,2.85,29.0,769.0,662.95,495.74
2016,10,3,14,0,836.0,125.0,2.9,29.0,745.0,624.61,467.89
2016,10,3,14,15,825.5,123.0,2.9,29.0,713.0,582.08,436.2
2016,10,3,14,30,815.0,121.0,2.9,29.0,681.0,538.33,402.87
2016,10,3,14,45,799.5,119.0,2.95,29.0,642.0,491.19,366.33
2016,10,3,15,0,784.0,117.0,3.0,29.0,603.0,443.75,328.57
2016,10,3,15,15,764.5,113.0,2.95,28.5,558.5,392.91,287.79
2016,10,3,15,30,745.0,109.0,2.9,28.0,514.0,339.57,244.11
2016,10,3,15,45,717.5,104.5,2.9,28.0,464.5,287.28,200.18
2016,10,3,16,0,690.0,100.0,2.9,28.0,415.0,236.97,157.73
2016,10,3,16,15,653.0,94.0,2.65,27.5,362.0,186.0,116.31
2016,10,3,16,30,616.0,88.0,2.4,27.0,309.0,138.61,80.44
2016,10,3,16,45,562.5,79.5,2.2,27.0,255.5,91.9,51.01
2016,10,3,17,0,509.0,71.0,2.0,27.0,202.0,51.17,37.96
2016,10,3,17,15,428.0,59.5,1.8,26.0,151.0,44.09,31.86
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,37.49,25.82
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.0,24.46,13.21
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,14.74,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,85.0,21.0,2.45,20.5,30.0,56.03,0.0
2016,10,4,7,0,170.0,42.0,2.7,21.0,60.0,127.1,91.17
2016,10,4,7,15,264.0,58.0,2.85,21.5,106.0,189.99,145.88
2016,10,4,7,30,358.0,74.0,3.0,22.0,152.0,262.03,206.6
2016,10,4,7,45,439.0,82.5,3.15,22.5,205.0,326.82,260.65
2016,10,4,8,0,520.0,91.0,3.3,23.0,258.0,400.83,320.44
2016,10,4,8,15,260.0,100.0,3.45,23.5,183.5,267.36,214.17
2016,10,4,8,30,0.0,109.0,3.6,24.0,109.0,107.28,81.67
2016,10,4,8,45,0.0,124.5,3.8,24.5,124.5,122.64,93.7
2016,10,4,9,0,0.0,140.0,4.0,25.0,140.0,137.97,105.36
2016,10,4,9,15,0.0,122.5,4.05,25.0,122.5,119.63,90.48
2016,10,4,9,30,0.0,105.0,4.1,25.0,105.0,101.92,76.18
2016,10,4,9,45,66.5,209.0,4.15,25.5,253.5,263.77,204.17
2016,10,4,10,0,133.0,313.0,4.2,26.0,402.0,434.43,332.84
2016,10,4,10,15,199.5,326.0,4.15,26.0,466.5,501.1,382.45
2016,10,4,10,30,266.0,339.0,4.1,26.0,531.0,575.55,437.06
2016,10,4,10,45,530.5,240.0,4.1,26.5,641.0,695.82,528.91
2016,10,4,11,0,795.0,141.0,4.1,27.0,751.0,812.72,612.24
2016,10,4,11,15,800.0,142.5,4.05,27.0,769.0,817.25,613.79
2016,10,4,11,30,805.0,144.0,4.0,27.0,787.0,818.73,614.06
2016,10,4,11,45,447.0,269.0,4.0,27.5,627.0,643.87,484.55
2016,10,4,12,0,89.0,394.0,4.0,28.0,467.0,460.32,342.4
2016,10,4,12,15,146.0,401.5,3.95,28.0,521.5,512.15,381.72
2016,10,4,12,30,203.0,409.0,3.9,28.0,576.0,558.06,415.42
2016,10,4,12,45,253.0,396.0,3.85,28.0,601.5,577.23,429.91
2016,10,4,13,0,303.0,383.0,3.8,28.0,627.0,591.53,440.91
2016,10,4,13,15,567.5,252.5,3.7,28.0,698.5,643.01,483.38
2016,10,4,13,30,832.0,122.0,3.6,28.0,770.0,677.88,512.45
2016,10,4,13,45,826.5,119.5,3.5,28.5,746.5,642.09,484.53
2016,10,4,14,0,821.0,117.0,3.4,29.0,723.0,604.35,455.27
2016,10,4,14,15,811.0,115.0,3.3,29.0,691.5,562.77,423.62
2016,10,4,14,30,801.0,113.0,3.2,29.0,660.0,519.97,390.42
2016,10,4,14,45,529.5,195.0,3.1,29.0,548.5,426.52,318.9
2016,10,4,15,0,258.0,277.0,3.0,29.0,437.0,357.99,267.04
2016,10,4,15,15,492.0,190.5,2.9,29.0,466.0,352.84,260.12
2016,10,4,15,30,726.0,104.0,2.8,29.0,495.0,325.53,232.63
2016,10,4,15,45,699.0,99.5,2.75,29.0,446.5,274.52,189.74
2016,10,4,16,0,672.0,95.0,2.7,29.0,398.0,225.47,148.47
2016,10,4,16,15,634.0,89.0,2.4,28.5,346.5,175.5,108.2
2016,10,4,16,30,596.0,83.0,2.1,28.0,295.0,129.22,73.66
2016,10,4,16,45,541.0,75.5,1.85,28.0,242.5,84.66,46.45
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,47.96,35.08
2016,10,4,17,15,401.0,57.0,1.45,27.0,140.5,42.08,29.99
2016,10,4,17,30,316.0,46.0,1.3,26.0,91.0,34.93,23.5
2016,10,4,17,45,190.0,29.5,1.2,25.5,53.0,22.91,11.45
2016,10,4,18,0,64.0,13.0,1.1,25.0,15.0,12.78,0.0
2016,10,4,18,15,32.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,111.5,19.0,1.95,21.5,31.0,65.11,0.0
2016,10,5,7,0,223.0,38.0,2.2,22.0,62.0,140.47,99.73
2016,10,5,7,15,323.0,51.5,2.35,22.5,109.0,205.16,156.45
2016,10,5,7,30,423.0,65.0,2.5,23.0,156.0,281.16,220.22
2016,10,5,7,45,494.5,73.0,2.7,24.0,209.0,344.81,272.7
2016,10,5,8,0,566.0,81.0,2.9,25.0,262.0,413.3,327.18
2016,10,5,8,15,610.0,87.5,2.9,25.5,315.0,468.48,369.98
2016,10,5,8,30,654.0,94.0,2.9,26.0,368.0,525.33,412.63
2016,10,5,8,45,692.0,96.5,2.9,26.5,419.5,574.94,448.7
2016,10,5,9,0,730.0,99.0,2.9,27.0,471.0,624.92,484.06
2016,10,5,9,15,421.5,184.0,2.85,27.5,403.0,513.79,395.58
2016,10,5,9,30,113.0,269.0,2.8,28.0,335.0,363.7,276.56
2016,10,5,9,45,461.5,189.5,2.75,28.5,489.5,567.13,433.22
2016,10,5,10,0,810.0,110.0,2.7,29.0,644.0,763.08,571.8
2016,10,5,10,15,821.0,112.0,2.65,29.0,678.0,785.15,583.92
2016,10,5,10,30,832.0,114.0,2.6,29.0,712.0,804.47,595.49
2016,10,5,10,45,841.0,115.0,2.55,29.5,738.5,818.19,602.11
2016,10,5,11,0,850.0,116.0,2.5,30.0,765.0,825.44,604.52
2016,10,5,11,15,855.0,117.0,2.45,30.0,783.0,829.92,606.45
2016,10,5,11,30,860.0,118.0,2.4,30.0,801.0,831.2,606.4
2016,10,5,11,45,870.5,114.0,2.4,30.5,812.5,828.67,603.15
2016,10,5,12,0,881.0,110.0,2.4,31.0,824.0,822.85,597.88
2016,10,5,12,15,881.0,110.0,2.4,31.0,825.5,809.32,588.89
2016,10,5,12,30,881.0,110.0,2.4,31.0,827.0,792.67,577.96
2016,10,5,12,45,880.0,109.0,2.4,31.5,819.5,771.23,562.8
2016,10,5,13,0,879.0,108.0,2.4,32.0,812.0,746.88,545.8
2016,10,5,13,15,874.5,107.0,2.4,32.0,796.0,717.26,526.39
2016,10,5,13,30,870.0,106.0,2.4,32.0,780.0,685.15,504.56
2016,10,5,13,45,864.0,104.5,2.45,32.0,756.0,649.28,479.28
2016,10,5,14,0,858.0,103.0,2.5,32.0,732.0,611.35,451.97
2016,10,5,14,15,848.5,101.0,2.55,32.0,700.0,569.12,420.95
2016,10,5,14,30,839.0,99.0,2.6,32.0,668.0,525.49,388.09
2016,10,5,14,45,826.5,96.5,2.65,32.0,630.0,475.93,350.1
2016,10,5,15,0,814.0,94.0,2.7,32.0,592.0,428.26,312.34
2016,10,5,15,15,795.5,91.0,2.7,32.0,547.5,377.49,271.23
2016,10,5,15,30,777.0,88.0,2.7,32.0,503.0,327.17,229.51
2016,10,5,15,45,752.5,84.0,2.75,32.0,454.0,275.04,186.0
2016,10,5,16,0,728.0,80.0,2.8,32.0,405.0,224.52,143.73
2016,10,5,16,15,692.5,75.5,2.6,31.5,352.5,170.57,100.63
2016,10,5,16,30,657.0,71.0,2.4,31.0,300.0,122.77,65.51
2016,10,5,16,45,605.0,64.0,2.2,30.5,247.0,75.6,37.81
2016,10,5,17,0,553.0,57.0,2.0,30.0,194.0,38.78,27.05
2016,10,5,17,15,467.5,48.0,1.85,29.0,143.0,34.21,23.1
2016,10,5,17,30,382.0,39.0,1.7,28.0,92.0,29.39,18.63
2016,10,5,17,45,239.5,25.5,1.55,27.0,53.5,19.84,8.54
2016,10,5,18,0,97.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,5,18,15,48.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,114.5,18.5,1.7,22.5,30.0,64.77,0.0
2016,10,6,7,0,229.0,37.0,1.9,23.0,60.0,140.9,98.91
2016,10,6,7,15,332.0,49.5,2.05,23.5,107.5,205.51,155.64
2016,10,6,7,30,435.0,62.0,2.2,24.0,155.0,282.23,219.71
2016,10,6,7,45,527.0,65.5,2.4,24.5,210.5,351.15,276.67
2016,10,6,8,0,619.0,69.0,2.6,25.0,266.0,426.48,337.04
2016,10,6,8,15,660.5,74.5,2.6,25.5,319.0,480.92,379.16
2016,10,6,8,30,702.0,80.0,2.6,26.0,372.0,536.81,420.93
2016,10,6,8,45,739.0,81.5,2.65,26.5,423.5,584.27,455.51
2016,10,6,9,0,776.0,83.0,2.7,27.0,475.0,634.03,490.73
2016,10,6,9,15,796.0,86.0,2.7,27.5,521.5,673.09,515.91
2016,10,6,9,30,816.0,89.0,2.7,28.0,568.0,710.58,539.6
2016,10,6,9,45,557.0,191.0,2.7,28.5,529.0,639.88,484.06
2016,10,6,10,0,298.0,293.0,2.7,29.0,490.0,548.08,411.11
2016,10,6,10,15,308.0,303.0,2.7,29.0,515.5,568.59,425.59
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,588.12,438.69
2016,10,6,10,45,284.0,339.5,2.7,29.5,548.5,587.85,435.7
2016,10,6,11,0,250.0,366.0,2.7,30.0,556.0,579.75,427.53
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,719.15,532.81
2016,10,6,11,30,905.0,93.0,2.8,30.0,809.0,839.04,615.35
2016,10,6,11,45,907.0,94.0,2.85,30.5,819.0,834.52,610.1
2016,10,6,12,0,909.0,95.0,2.9,31.0,829.0,826.62,603.72
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,715.13,525.25
2016,10,6,12,30,283.0,390.0,2.9,31.0,620.0,601.25,439.13
2016,10,6,12,45,595.0,241.5,2.95,31.5,718.0,684.16,504.04
2016,10,6,13,0,907.0,93.0,3.0,32.0,816.0,748.84,551.05
2016,10,6,13,15,903.0,92.0,2.95,32.0,800.0,718.89,530.37
2016,10,6,13,30,899.0,91.0,2.9,32.0,784.0,686.34,508.18
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.5,649.6,481.76
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,610.71,453.28
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,567.93,421.37
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,523.67,387.59
2016,10,6,14,45,842.0,89.0,2.9,32.0,630.0,475.49,350.02
2016,10,6,15,0,816.0,93.0,2.9,32.0,589.0,424.52,309.59
2016,10,6,15,15,797.0,90.0,2.9,31.5,544.0,373.55,268.72
2016,10,6,15,30,778.0,87.0,2.9,31.0,499.0,323.08,227.14
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,271.03,183.51
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,221.13,141.74
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,166.96,98.57
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,119.3,63.87
2016,10,6,16,45,580.0,66.5,2.2,29.5,240.0,73.82,38.24
2016,10,6,17,0,516.0,61.0,2.0,29.0,186.0,42.47,30.28
2016,10,6,17,15,427.5,51.0,1.85,28.0,136.5,37.2,25.68
2016,10,6,17,30,339.0,41.0,1.7,27.0,87.0,31.63,20.5
2016,10,6,17,45,194.5,26.0,1.55,26.5,49.5,20.21,8.11
2016,10,6,18,0,50.0,11.0,1.4,26.0,12.0,10.81,0.0
2016,10,6,18,15,25.0,5.5,1.45,25.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,136.5,16.5,0.5,22.5,30.5,68.06,0.0
2016,10,7,7,0,273.0,33.0,0.6,23.0,61.0,151.02,104.78
2016,10,7,7,15,376.5,44.0,0.75,23.5,108.5,217.56,163.34
2016,10,7,7,30,480.0,55.0,0.9,24.0,156.0,293.53,226.27
2016,10,7,7,45,560.5,59.0,1.1,24.5,210.5,358.64,279.74
2016,10,7,8,0,641.0,63.0,1.3,25.0,265.0,429.37,335.88
2016,10,7,8,15,680.5,68.0,1.55,25.5,317.5,480.82,376.06
2016,10,7,8,30,720.0,73.0,1.8,26.0,370.0,535.7,417.57
2016,10,7,8,45,752.0,75.0,2.05,26.5,420.5,583.02,452.51
2016,10,7,9,0,784.0,77.0,2.3,27.0,471.0,630.16,486.35
2016,10,7,9,15,414.5,159.5,2.5,27.0,369.5,479.12,370.48
2016,10,7,9,30,45.0,242.0,2.7,27.0,268.0,283.3,215.69
2016,10,7,9,45,25.5,218.5,2.95,27.5,233.5,242.23,183.9
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,196.54,147.93
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,206.4,155.32
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,216.26,162.62
2016,10,7,10,45,440.5,155.5,3.8,28.5,489.0,531.29,408.92
2016,10,7,11,0,872.0,98.0,4.0,29.0,758.0,818.22,612.24
2016,10,7,11,15,876.5,98.5,4.2,29.0,776.0,821.82,613.04
2016,10,7,11,30,881.0,99.0,4.4,29.0,794.0,822.14,613.52
2016,10,7,11,45,528.5,250.5,4.6,29.0,668.5,685.51,514.57
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,539.64,401.7
2016,10,7,12,15,500.0,269.0,4.95,29.0,671.5,662.61,499.41
2016,10,7,12,30,824.0,136.0,5.1,29.0,800.0,768.6,579.81
2016,10,7,12,45,815.0,139.5,5.25,29.0,791.0,746.05,564.18
2016,10,7,13,0,806.0,143.0,5.4,29.0,782.0,721.1,547.33
2016,10,7,13,15,801.0,142.0,5.45,28.5,766.0,692.36,527.42
2016,10,7,13,30,796.0,141.0,5.5,28.0,750.0,661.43,505.53
2016,10,7,13,45,785.0,140.5,5.55,28.0,725.5,625.18,478.24
2016,10,7,14,0,774.0,140.0,5.6,28.0,701.0,587.48,449.41
2016,10,7,14,15,762.5,137.5,5.55,27.5,670.0,546.42,418.17
2016,10,7,14,30,751.0,135.0,5.5,27.0,639.0,502.1,383.77
2016,10,7,14,45,729.0,134.5,5.5,27.0,599.5,456.01,346.49
2016,10,7,15,0,707.0,134.0,5.5,27.0,560.0,410.37,308.8
2016,10,7,15,15,685.0,129.5,5.4,26.5,516.5,361.89,268.72
2016,10,7,15,30,663.0,125.0,5.3,26.0,473.0,314.46,228.71
2016,10,7,15,45,631.5,119.5,5.25,26.0,424.5,264.98,186.59
2016,10,7,16,0,600.0,114.0,5.2,26.0,376.0,218.11,146.94
2016,10,7,16,15,559.0,106.0,5.1,25.0,325.5,170.42,108.96
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,126.96,77.28
2016,10,7,16,45,466.5,86.5,4.9,23.5,224.5,83.9,51.52
2016,10,7,17,0,415.0,75.0,4.8,23.0,174.0,54.52,41.45
2016,10,7,17,15,329.5,60.5,4.6,22.5,126.0,45.2,33.13
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.37,24.01
2016,10,7,17,45,139.0,27.5,4.2,21.5,43.5,21.57,8.24
2016,10,7,18,0,34.0,9.0,4.0,21.0,9.0,8.85,0.0
2016,10,7,18,15,17.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.5,16.5,3.5,14.5,30.0,66.91,0.0
2016,10,8,7,0,269.0,33.0,3.6,15.0,60.0,148.85,106.28
2016,10,8,7,15,370.0,45.5,3.65,15.5,108.0,215.55,168.19
2016,10,8,7,30,471.0,58.0,3.7,16.0,156.0,291.5,234.39
2016,10,8,7,45,536.0,66.0,3.75,16.5,209.0,353.15,287.82
2016,10,8,8,0,601.0,74.0,3.8,17.0,262.0,419.11,342.96
2016,10,8,8,15,643.5,80.0,3.7,17.5,315.0,473.68,387.05
2016,10,8,8,30,686.0,86.0,3.6,18.0,368.0,529.75,430.75
2016,10,8,8,45,717.0,90.5,3.55,19.0,418.5,577.71,466.01
2016,10,8,9,0,748.0,95.0,3.5,20.0,469.0,623.43,498.48
2016,10,8,9,15,769.5,98.5,3.4,20.5,515.0,663.04,525.81
2016,10,8,9,30,791.0,102.0,3.3,21.0,561.0,701.2,550.71
2016,10,8,9,45,809.0,103.5,3.25,21.5,602.0,732.77,570.62
2016,10,8,10,0,827.0,105.0,3.2,22.0,643.0,762.2,588.8
2016,10,8,10,15,838.5,107.5,3.15,22.5,677.0,785.2,602.26
2016,10,8,10,30,850.0,110.0,3.1,23.0,711.0,805.39,613.72
2016,10,8,10,45,860.5,110.0,3.1,23.5,738.5,815.67,618.58
2016,10,8,11,0,871.0,110.0,3.1,24.0,766.0,826.61,624.06
2016,10,8,11,15,876.0,111.0,3.0,24.5,784.5,830.93,624.49
2016,10,8,11,30,881.0,112.0,2.9,25.0,803.0,831.97,622.83
2016,10,8,11,45,884.5,112.0,2.85,25.5,813.0,827.47,617.87
2016,10,8,12,0,888.0,112.0,2.8,26.0,823.0,819.69,610.86
2016,10,8,12,15,888.5,112.0,2.8,26.0,824.0,806.29,601.7
2016,10,8,12,30,889.0,112.0,2.8,26.0,825.0,789.72,590.51
2016,10,8,12,45,889.5,110.5,2.8,26.5,818.0,768.59,575.14
2016,10,8,13,0,890.0,109.0,2.8,27.0,811.0,744.47,557.83
2016,10,8,13,15,886.0,108.0,2.8,27.0,795.0,714.83,537.83
2016,10,8,13,30,882.0,107.0,2.8,27.0,779.0,682.64,514.67
2016,10,8,13,45,877.5,104.5,2.85,27.5,755.0,646.33,487.28
2016,10,8,14,0,873.0,102.0,2.9,28.0,731.0,607.84,457.83
2016,10,8,14,15,863.0,100.5,2.9,28.0,699.0,565.26,425.49
2016,10,8,14,30,853.0,99.0,2.9,28.0,667.0,521.29,391.32
2016,10,8,14,45,833.5,99.0,2.9,28.0,626.5,470.33,351.18
2016,10,8,15,0,814.0,99.0,2.9,28.0,586.0,421.88,311.84
2016,10,8,15,15,795.0,95.5,2.9,27.5,541.0,370.69,270.05
2016,10,8,15,30,776.0,92.0,2.9,27.0,496.0,320.02,227.6
2016,10,8,15,45,756.0,86.0,2.9,27.0,447.5,267.63,182.8
2016,10,8,16,0,736.0,80.0,2.9,27.0,399.0,216.4,139.1
2016,10,8,16,15,698.5,75.5,2.7,26.5,346.0,162.1,95.49
2016,10,8,16,30,661.0,71.0,2.5,26.0,293.0,114.29,60.99
2016,10,8,16,45,611.5,63.0,2.3,25.5,239.5,66.87,34.75
2016,10,8,17,0,562.0,55.0,2.1,25.0,186.0,37.91,26.91
2016,10,8,17,15,472.5,45.5,1.95,24.0,135.0,32.82,22.36
2016,10,8,17,30,383.0,36.0,1.8,23.0,84.0,27.42,17.21
2016,10,8,17,45,191.5,18.0,1.65,22.0,42.0,13.4,2.09
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.0,13.5,2.0,12.5,33.0,73.52,0.0
2016,10,9,7,0,406.0,27.0,2.2,13.0,66.0,189.33,134.73
2016,10,9,7,15,510.0,35.5,2.25,13.5,118.0,255.4,199.27
2016,10,9,7,30,614.0,44.0,2.3,14.0,170.0,334.61,268.9
2016,10,9,7,45,673.5,50.0,2.4,15.0,226.5,397.59,323.22
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,464.14,378.02
2016,10,9,8,15,771.0,60.0,2.6,17.0,338.5,519.15,421.62
2016,10,9,8,30,809.0,64.0,2.7,18.0,394.0,575.01,464.13
2016,10,9,8,45,835.0,67.5,2.85,19.0,446.5,622.98,499.32
2016,10,9,9,0,861.0,71.0,3.0,20.0,499.0,666.36,529.54
2016,10,9,9,15,633.5,147.0,2.9,20.5,478.5,620.2,489.4
2016,10,9,9,30,406.0,223.0,2.8,21.0,458.0,540.34,423.85
2016,10,9,9,45,665.5,151.5,2.75,21.5,568.5,676.54,527.98
2016,10,9,10,0,925.0,80.0,2.7,22.0,679.0,803.52,615.86
2016,10,9,10,15,935.0,81.5,2.7,22.5,714.0,826.01,627.97
2016,10,9,10,30,945.0,83.0,2.7,23.0,749.0,845.38,638.77
2016,10,9,10,45,951.5,84.0,2.7,23.5,776.0,858.12,645.09
2016,10,9,11,0,958.0,85.0,2.7,24.0,803.0,867.41,649.2
2016,10,9,11,15,962.5,85.5,2.7,24.0,822.0,871.02,650.89
2016,10,9,11,30,967.0,86.0,2.7,24.0,841.0,871.05,650.34
2016,10,9,11,45,966.5,88.0,2.75,24.5,850.5,865.0,644.97
2016,10,9,12,0,966.0,90.0,2.8,25.0,860.0,855.4,637.37
2016,10,9,12,15,966.5,90.0,2.85,25.0,861.0,841.04,627.95
2016,10,9,12,30,967.0,90.0,2.9,25.0,862.0,823.25,616.29
2016,10,9,12,45,964.5,90.0,2.95,25.5,854.0,799.88,599.68
2016,10,9,13,0,962.0,90.0,3.0,26.0,846.0,773.37,581.0
2016,10,9,13,15,958.5,89.5,3.05,26.0,829.0,742.68,560.54
2016,10,9,13,30,955.0,89.0,3.1,26.0,812.0,709.17,537.22
2016,10,9,13,45,947.5,88.5,3.15,26.0,786.5,670.54,508.86
2016,10,9,14,0,940.0,88.0,3.2,26.0,761.0,629.72,478.28
2016,10,9,14,15,931.0,86.5,3.2,25.5,728.0,585.16,444.93
2016,10,9,14,30,922.0,85.0,3.2,25.0,695.0,538.95,409.34
2016,10,9,14,45,907.5,84.0,3.2,25.0,654.0,489.3,369.3
2016,10,9,15,0,893.0,83.0,3.2,25.0,613.0,438.94,327.63
