Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,474.0,281.0,3.95,30.0,627.0,572.67,428.28
2016,10,19,13,30,442.0,287.0,3.9,30.0,603.0,540.76,404.44
2016,10,19,13,45,428.0,281.5,3.9,30.0,578.5,509.29,381.17
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,478.92,358.38
2016,10,19,14,15,490.5,234.0,3.85,30.0,548.5,458.11,342.82
2016,10,19,14,30,567.0,192.0,3.8,30.0,543.0,431.58,321.88
2016,10,19,14,45,494.0,200.0,3.75,30.0,491.5,381.1,282.61
2016,10,19,15,0,421.0,208.0,3.7,30.0,440.0,336.06,247.52
2016,10,19,15,15,517.5,164.0,3.55,29.5,425.0,304.76,220.19
2016,10,19,15,30,614.0,120.0,3.4,29.0,410.0,263.09,182.9
2016,10,19,15,45,580.0,114.0,3.25,29.0,364.0,217.04,144.83
2016,10,19,16,0,546.0,108.0,3.1,29.0,318.0,173.98,110.35
2016,10,19,16,15,508.5,96.5,2.8,28.5,269.5,128.79,77.17
2016,10,19,16,30,471.0,85.0,2.5,28.0,221.0,87.16,51.55
2016,10,19,16,45,413.0,72.5,2.2,27.5,173.5,52.54,38.97
2016,10,19,17,0,355.0,60.0,1.9,27.0,126.0,44.73,32.1
2016,10,19,17,15,255.0,44.5,1.8,26.5,83.5,34.0,22.48
2016,10,19,17,30,155.0,29.0,1.7,26.0,41.0,22.71,9.93
2016,10,19,17,45,77.5,14.5,1.6,25.5,20.5,14.25,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.5,15.5,20.94,0.0
2016,10,20,7,0,57.0,27.0,4.2,22.0,31.0,53.04,22.72
2016,10,20,7,15,148.5,48.0,4.5,22.0,71.0,120.34,87.76
2016,10,20,7,30,240.0,69.0,4.8,22.0,111.0,186.91,144.33
2016,10,20,7,45,120.0,46.5,5.1,22.0,67.5,110.65,85.69
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,23.15,13.61
2016,10,20,8,15,193.0,76.5,5.7,22.0,149.0,191.94,154.73
2016,10,20,8,30,386.0,129.0,6.0,22.0,274.0,376.33,304.72
2016,10,20,8,45,330.5,159.5,6.3,22.5,296.0,380.97,306.99
2016,10,20,9,0,275.0,190.0,6.6,23.0,318.0,387.98,310.76
2016,10,20,9,15,137.5,99.5,6.7,23.0,163.5,201.27,160.93
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.45
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,30.44,19.14
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,52.21,36.63
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,126.15,95.8
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,201.45,155.05
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,241.73,186.04
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,281.86,216.57
2016,10,20,11,15,161.0,306.5,6.95,25.5,425.5,433.98,335.69
2016,10,20,11,30,299.0,344.0,6.9,26.0,565.0,578.47,445.03
2016,10,20,11,45,263.0,355.5,6.9,26.5,551.5,557.44,426.89
2016,10,20,12,0,227.0,367.0,6.9,27.0,538.0,532.76,406.63
2016,10,20,12,15,305.0,349.0,6.9,27.0,578.5,568.32,434.6
2016,10,20,12,30,383.0,331.0,6.9,27.0,619.0,597.49,457.44
2016,10,20,12,45,620.5,224.0,6.9,27.0,685.0,649.12,500.47
2016,10,20,13,0,858.0,117.0,6.9,27.0,751.0,685.73,531.38
2016,10,20,13,15,854.0,116.0,6.9,27.0,734.5,656.46,508.58
2016,10,20,13,30,850.0,115.0,6.9,27.0,718.0,624.81,483.85
2016,10,20,13,45,847.5,111.0,6.9,27.0,694.5,588.93,455.59
2016,10,20,14,0,845.0,107.0,6.9,27.0,671.0,550.9,425.12
2016,10,20,14,15,834.5,105.0,6.85,27.0,639.5,508.81,390.8
2016,10,20,14,30,824.0,103.0,6.8,27.0,608.0,465.54,354.83
2016,10,20,14,45,807.5,100.5,6.8,27.0,569.0,418.41,315.2
2016,10,20,15,0,791.0,98.0,6.8,27.0,530.0,371.11,274.62
2016,10,20,15,15,770.0,94.5,6.7,26.5,486.0,321.59,232.15
2016,10,20,15,30,749.0,91.0,6.6,26.0,442.0,272.88,189.85
2016,10,20,15,45,726.5,84.5,6.5,26.0,394.0,219.09,143.5
2016,10,20,16,0,704.0,78.0,6.4,26.0,346.0,169.73,102.22
2016,10,20,16,15,661.0,72.0,6.1,25.5,294.0,120.45,65.72
2016,10,20,16,30,618.0,66.0,5.8,25.0,242.0,75.36,39.45
2016,10,20,16,45,559.5,57.0,5.5,24.5,191.0,39.56,28.37
2016,10,20,17,0,501.0,48.0,5.2,24.0,140.0,34.92,24.15
2016,10,20,17,15,387.0,36.5,4.85,23.0,93.0,27.62,17.43
2016,10,20,17,30,273.0,25.0,4.5,22.0,46.0,19.84,7.38
2016,10,20,17,45,136.5,12.5,4.2,21.5,23.0,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,178.0,10.5,2.4,11.5,22.0,57.79,0.0
2016,10,21,7,0,356.0,21.0,2.6,12.0,44.0,144.76,64.44
2016,10,21,7,15,479.5,30.5,2.8,12.5,94.0,221.04,166.55
2016,10,21,7,30,603.0,40.0,3.0,13.0,144.0,303.61,240.63
2016,10,21,7,45,672.0,45.5,3.2,14.0,199.5,367.14,297.18
2016,10,21,8,0,741.0,51.0,3.4,15.0,255.0,434.87,354.94
2016,10,21,8,15,782.5,55.0,3.45,15.5,310.0,489.91,400.97
2016,10,21,8,30,824.0,59.0,3.5,16.0,365.0,545.97,446.04
2016,10,21,8,45,853.0,62.0,3.6,17.0,417.5,590.43,479.96
2016,10,21,9,0,882.0,65.0,3.7,18.0,470.0,637.64,514.71
2016,10,21,9,15,901.5,67.0,3.6,18.5,517.5,676.4,542.11
2016,10,21,9,30,921.0,69.0,3.5,19.0,565.0,713.28,566.33
2016,10,21,9,45,935.0,71.0,3.4,19.5,606.5,744.1,585.68
2016,10,21,10,0,949.0,73.0,3.3,20.0,648.0,772.24,602.86
2016,10,21,10,15,958.5,74.0,3.2,20.0,682.0,793.07,615.8
2016,10,21,10,30,968.0,75.0,3.1,20.0,716.0,810.7,626.49
2016,10,21,10,45,975.0,76.0,3.05,20.5,742.5,823.11,632.63
2016,10,21,11,0,982.0,77.0,3.0,21.0,769.0,832.02,636.44
2016,10,21,11,15,986.0,77.5,2.9,21.5,787.0,834.54,635.6
2016,10,21,11,30,990.0,78.0,2.8,22.0,805.0,833.43,632.43
2016,10,21,11,45,991.0,79.0,2.75,22.5,813.5,826.93,626.05
2016,10,21,12,0,992.0,80.0,2.7,23.0,822.0,816.83,617.39
2016,10,21,12,15,992.0,80.0,2.65,23.0,822.5,801.41,606.42
2016,10,21,12,30,992.0,80.0,2.6,23.0,823.0,782.53,593.21
2016,10,21,12,45,989.5,79.5,2.6,23.5,814.0,758.06,575.39
2016,10,21,13,0,987.0,79.0,2.6,24.0,805.0,730.42,555.46
2016,10,21,13,15,982.5,78.5,2.55,24.0,787.0,698.48,531.76
2016,10,21,13,30,978.0,78.0,2.5,24.0,769.0,663.76,505.58
2016,10,21,13,45,971.0,77.0,2.45,24.0,742.5,624.55,475.66
2016,10,21,14,0,964.0,76.0,2.4,24.0,716.0,583.09,443.43
2016,10,21,14,15,954.0,74.5,2.35,24.0,682.5,537.66,407.49
2016,10,21,14,30,944.0,73.0,2.3,24.0,649.0,490.67,369.43
2016,10,21,14,45,930.5,71.5,2.25,24.0,608.0,440.93,328.28
2016,10,21,15,0,917.0,70.0,2.2,24.0,567.0,390.41,285.44
2016,10,21,15,15,897.5,67.5,2.1,23.5,520.0,336.62,239.66
2016,10,21,15,30,878.0,65.0,2.0,23.0,473.0,283.17,193.4
2016,10,21,15,45,851.0,62.0,1.95,23.0,421.0,228.35,146.13
2016,10,21,16,0,824.0,59.0,1.9,23.0,369.0,171.41,98.94
2016,10,21,16,15,784.0,55.0,1.65,22.0,314.5,118.12,59.82
2016,10,21,16,30,744.0,51.0,1.4,21.0,260.0,68.57,32.18
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.5,33.1,23.28
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,30.72,21.0
2016,10,21,17,15,495.5,31.0,0.95,19.0,99.0,24.84,15.41
2016,10,21,17,30,377.0,22.0,1.0,18.0,49.0,18.68,5.88
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.5,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,174.0,10.5,1.0,10.5,21.0,56.28,0.0
2016,10,22,7,0,348.0,21.0,1.0,11.0,42.0,140.51,54.22
2016,10,22,7,15,473.0,30.0,1.2,11.5,91.5,216.7,162.23
2016,10,22,7,30,598.0,39.0,1.4,12.0,141.0,298.61,235.4
2016,10,22,7,45,664.5,45.5,1.65,13.0,196.0,361.62,291.19
2016,10,22,8,0,731.0,52.0,1.9,14.0,251.0,428.69,348.11
2016,10,22,8,15,773.5,56.0,2.05,15.0,306.0,483.7,393.2
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,539.8,437.3
2016,10,22,8,45,843.0,63.5,2.35,17.0,412.5,586.67,472.73
2016,10,22,9,0,870.0,67.0,2.5,18.0,464.0,629.27,503.9
2016,10,22,9,15,890.0,69.5,2.55,18.5,511.5,668.44,532.04
2016,10,22,9,30,910.0,72.0,2.6,19.0,559.0,705.79,556.96
2016,10,22,9,45,923.0,74.5,2.65,20.0,599.5,736.08,575.29
2016,10,22,10,0,936.0,77.0,2.7,21.0,640.0,763.69,591.51
2016,10,22,10,15,946.0,78.5,2.65,21.5,674.5,785.12,603.75
2016,10,22,10,30,956.0,80.0,2.6,22.0,709.0,803.4,613.79
2016,10,22,10,45,961.5,81.5,2.6,22.5,735.0,815.0,619.55
2016,10,22,11,0,967.0,83.0,2.6,23.0,761.0,823.14,623.07
2016,10,22,11,15,971.5,83.5,2.6,23.0,778.5,825.93,624.26
2016,10,22,11,30,976.0,84.0,2.6,23.0,796.0,825.14,623.19
2016,10,22,11,45,976.5,85.5,2.6,23.5,805.0,818.8,617.27
2016,10,22,12,0,977.0,87.0,2.6,24.0,814.0,808.9,609.12
2016,10,22,12,15,977.0,87.0,2.6,24.0,814.0,793.63,598.61
2016,10,22,12,30,977.0,87.0,2.6,24.0,814.0,774.94,585.87
2016,10,22,12,45,973.5,87.0,2.6,24.5,805.0,750.55,568.14
2016,10,22,13,0,970.0,87.0,2.6,25.0,796.0,723.08,547.91
2016,10,22,13,15,965.0,86.5,2.6,25.0,778.0,691.25,524.5
2016,10,22,13,30,960.0,86.0,2.6,25.0,760.0,656.74,498.74
2016,10,22,13,45,952.0,85.0,2.65,25.5,733.5,617.55,468.34
2016,10,22,14,0,944.0,84.0,2.7,26.0,707.0,576.25,435.77
2016,10,22,14,15,933.5,82.5,2.7,26.0,673.5,531.36,400.48
2016,10,22,14,30,923.0,81.0,2.7,26.0,640.0,485.0,363.12
2016,10,22,14,45,906.5,79.5,2.75,26.0,598.5,435.0,322.15
2016,10,22,15,0,890.0,78.0,2.8,26.0,557.0,384.54,279.72
2016,10,22,15,15,869.5,75.5,2.8,25.5,510.5,331.78,235.09
2016,10,22,15,30,849.0,73.0,2.8,25.0,464.0,275.96,187.41
2016,10,22,15,45,819.5,69.5,2.8,25.0,412.0,221.69,141.04
2016,10,22,16,0,790.0,66.0,2.8,25.0,360.0,169.5,98.2
2016,10,22,16,15,747.0,61.5,2.45,24.0,305.5,117.54,60.8
2016,10,22,16,30,704.0,57.0,2.1,23.0,251.0,69.73,35.03
2016,10,22,16,45,634.5,50.0,1.8,22.0,196.5,37.43,26.84
2016,10,22,17,0,565.0,43.0,1.5,21.0,142.0,30.93,21.03
2016,10,22,17,15,442.0,33.0,1.5,20.0,93.0,24.81,15.21
2016,10,22,17,30,319.0,23.0,1.5,19.0,44.0,18.31,4.39
2016,10,22,17,45,159.5,11.5,1.55,18.0,22.0,11.3,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,7.5,1.8,13.5,7.5,7.37,0.0
2016,10,23,7,0,0.0,15.0,2.0,14.0,15.0,14.48,0.0
2016,10,23,7,15,0.0,35.0,2.1,14.0,35.0,35.72,23.39
2016,10,23,7,30,0.0,55.0,2.2,14.0,55.0,56.55,41.86
2016,10,23,7,45,6.0,76.0,2.35,14.5,77.5,80.7,62.68
2016,10,23,8,0,12.0,97.0,2.5,15.0,100.0,105.04,83.37
2016,10,23,8,15,18.5,117.0,2.55,15.5,123.0,128.79,103.17
2016,10,23,8,30,25.0,137.0,2.6,16.0,146.0,158.43,127.42
2016,10,23,8,45,388.0,113.5,2.65,17.0,288.5,367.46,301.05
2016,10,23,9,0,751.0,90.0,2.7,18.0,431.0,582.98,469.68
2016,10,23,9,15,774.0,94.0,2.9,18.5,476.0,620.21,496.25
2016,10,23,9,30,797.0,98.0,3.1,19.0,521.0,658.11,523.85
2016,10,23,9,45,572.0,175.0,3.35,19.5,490.5,598.13,473.91
2016,10,23,10,0,347.0,252.0,3.6,20.0,460.0,520.33,410.04
2016,10,23,10,15,367.5,262.5,3.7,20.5,493.5,549.07,430.97
2016,10,23,10,30,388.0,273.0,3.8,21.0,527.0,576.88,450.49
2016,10,23,10,45,391.0,284.0,3.95,21.5,548.5,590.88,459.45
2016,10,23,11,0,394.0,295.0,4.1,22.0,570.0,603.29,467.27
2016,10,23,11,15,394.5,303.5,4.1,22.0,584.5,609.62,471.2
2016,10,23,11,30,395.0,312.0,4.1,22.0,599.0,614.33,474.0
2016,10,23,11,45,442.5,296.0,4.15,22.5,621.0,631.25,486.2
2016,10,23,12,0,490.0,280.0,4.2,23.0,643.0,642.18,493.94
2016,10,23,12,15,457.5,294.0,4.15,23.0,633.0,622.2,478.03
2016,10,23,12,30,425.0,308.0,4.1,23.0,623.0,601.37,461.67
2016,10,23,12,45,312.5,331.0,4.1,23.5,561.5,533.59,408.83
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,470.52,359.41
2016,10,23,13,15,528.5,233.0,4.05,24.0,605.0,553.48,426.67
2016,10,23,13,30,857.0,112.0,4.0,24.0,710.0,615.66,475.37
2016,10,23,13,45,505.0,212.0,3.95,24.0,561.5,480.85,370.38
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,370.06,283.47
2016,10,23,14,15,486.5,207.0,3.8,24.0,504.0,423.57,325.31
2016,10,23,14,30,820.0,102.0,3.7,24.0,595.0,452.99,344.52
2016,10,23,14,45,490.5,171.5,3.6,24.0,461.0,346.26,262.17
2016,10,23,15,0,161.0,241.0,3.5,24.0,327.0,272.75,208.05
2016,10,23,15,15,453.5,164.5,3.15,23.5,377.5,277.79,205.04
2016,10,23,15,30,746.0,88.0,2.8,23.0,428.0,260.8,179.99
2016,10,23,15,45,717.0,82.5,2.5,23.0,379.0,207.19,134.22
2016,10,23,16,0,688.0,77.0,2.2,23.0,330.0,158.63,94.42
2016,10,23,16,15,640.0,71.0,2.05,22.5,278.5,110.36,59.92
2016,10,23,16,30,592.0,65.0,1.9,22.0,227.0,66.84,36.48
2016,10,23,16,45,523.0,56.5,1.75,21.5,176.0,39.86,28.99
2016,10,23,17,0,454.0,48.0,1.6,21.0,125.0,35.68,25.07
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,27.39,17.23
2016,10,23,17,30,204.0,23.0,1.6,20.0,36.0,18.52,2.9
2016,10,23,17,45,102.0,11.5,1.6,20.0,18.0,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,27.09,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,73.99,13.92
2016,10,24,7,15,247.5,37.5,1.1,17.5,72.0,146.06,106.02
2016,10,24,7,30,373.0,52.0,1.3,18.0,114.0,222.58,171.73
2016,10,24,7,45,452.0,62.0,1.5,19.0,163.5,284.77,224.66
2016,10,24,8,0,531.0,72.0,1.7,20.0,213.0,352.4,280.43
2016,10,24,8,15,582.0,78.5,1.95,20.5,263.5,406.43,324.71
2016,10,24,8,30,633.0,85.0,2.2,21.0,314.0,462.59,369.36
2016,10,24,8,45,678.5,87.0,2.5,22.0,364.5,512.05,407.19
2016,10,24,9,0,724.0,89.0,2.8,23.0,415.0,562.3,444.59
2016,10,24,9,15,748.0,92.5,2.75,23.5,459.0,598.79,470.51
2016,10,24,9,30,772.0,96.0,2.7,24.0,503.0,636.06,496.31
2016,10,24,9,45,481.5,185.5,2.65,25.0,446.0,544.21,421.17
2016,10,24,10,0,191.0,275.0,2.6,26.0,389.0,425.79,325.84
2016,10,24,10,15,152.5,290.5,2.5,26.0,384.5,414.52,316.29
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,395.63,300.67
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,382.19,289.12
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,368.29,277.29
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,444.66,334.59
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,514.68,385.74
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,489.82,365.66
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,464.85,346.11
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,474.3,353.26
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,482.5,359.3
2016,10,24,12,45,503.0,245.0,2.3,28.5,609.5,579.24,433.7
2016,10,24,13,0,820.0,128.0,2.3,29.0,720.0,657.84,491.91
2016,10,24,13,15,538.5,227.5,2.3,29.0,612.5,552.31,412.17
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,460.08,342.14
2016,10,24,13,45,523.0,224.5,2.35,29.0,570.5,500.34,374.47
2016,10,24,14,0,789.0,122.0,2.4,29.0,636.0,522.56,390.97
2016,10,24,14,15,775.5,119.5,2.4,29.0,604.0,480.97,358.33
2016,10,24,14,30,762.0,117.0,2.4,29.0,572.0,438.61,324.69
2016,10,24,14,45,743.0,114.0,2.45,29.0,533.0,390.51,286.15
2016,10,24,15,0,724.0,111.0,2.5,29.0,494.0,344.93,248.58
2016,10,24,15,15,698.5,106.5,2.5,28.5,450.0,296.57,208.75
2016,10,24,15,30,673.0,102.0,2.5,28.0,406.0,249.6,169.57
2016,10,24,15,45,638.5,96.5,2.55,28.0,358.5,201.67,130.04
2016,10,24,16,0,604.0,91.0,2.6,28.0,311.0,156.62,94.49
2016,10,24,16,15,552.5,83.5,2.3,27.5,261.0,111.52,63.32
2016,10,24,16,30,501.0,76.0,2.0,27.0,211.0,71.74,42.49
2016,10,24,16,45,426.5,65.0,1.75,26.5,162.0,47.87,35.09
2016,10,24,17,0,352.0,54.0,1.5,26.0,113.0,40.61,28.58
2016,10,24,17,15,234.0,39.0,1.45,25.0,72.0,30.06,18.9
2016,10,24,17,30,116.0,24.0,1.4,24.0,31.0,18.95,0.93
2016,10,24,17,45,58.0,12.0,1.35,23.5,15.5,11.8,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.2,16.5,7.5,7.37,0.0
2016,10,25,7,0,0.0,15.0,1.3,17.0,15.0,14.48,0.0
2016,10,25,7,15,7.0,35.5,1.4,17.5,37.0,39.35,25.55
2016,10,25,7,30,14.0,56.0,1.5,18.0,59.0,63.8,46.92
2016,10,25,7,45,27.5,78.5,1.65,18.5,85.0,97.73,75.62
2016,10,25,8,0,41.0,101.0,1.8,19.0,111.0,128.84,101.66
2016,10,25,8,15,50.0,122.5,1.95,19.5,138.0,157.08,124.85
2016,10,25,8,30,59.0,144.0,2.1,20.0,165.0,185.7,147.85
2016,10,25,8,45,121.5,168.0,2.25,21.0,219.5,255.53,203.65
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,322.46,255.73
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,398.31,314.97
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,471.21,370.86
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,473.87,370.07
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,473.09,366.96
2016,10,25,10,15,247.0,283.0,2.65,23.0,436.0,474.42,366.95
2016,10,25,10,30,228.0,302.0,2.7,23.0,450.0,480.75,370.51
2016,10,25,10,45,298.5,300.0,2.75,23.5,501.5,535.81,411.2
2016,10,25,11,0,369.0,298.0,2.8,24.0,553.0,584.58,446.48
2016,10,25,11,15,341.0,314.0,2.85,24.0,554.0,577.27,439.78
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,568.49,432.41
2016,10,25,11,45,380.5,312.0,2.95,24.5,588.5,594.65,451.79
2016,10,25,12,0,448.0,294.0,3.0,25.0,622.0,621.45,471.09
2016,10,25,12,15,414.0,307.5,3.0,25.0,610.5,598.42,453.34
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,577.7,437.46
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,557.52,421.85
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,536.67,405.7
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,526.0,398.13
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,512.7,388.33
2016,10,25,13,45,418.0,273.0,2.95,26.0,553.0,486.03,368.27
2016,10,25,14,0,422.0,260.0,2.9,26.0,534.0,456.95,346.15
2016,10,25,14,15,368.5,258.0,2.85,26.0,488.5,411.62,311.47
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,368.48,278.37
2016,10,25,14,45,470.5,196.0,2.75,26.0,454.5,356.54,266.93
2016,10,25,15,0,626.0,136.0,2.7,26.0,466.0,331.6,243.08
2016,10,25,15,15,322.0,150.5,2.45,25.5,320.0,227.33,166.78
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,158.34,120.98
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,139.45,106.47
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,120.95,92.07
2016,10,25,16,15,5.5,110.0,1.5,24.5,112.0,101.87,77.31
2016,10,25,16,30,0.0,91.0,1.3,24.0,91.0,83.46,62.73
2016,10,25,16,45,0.0,70.0,1.15,23.5,70.0,64.54,49.73
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,45.91,33.4
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,29.5,18.54
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,12.54,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,6.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.5,10.0,1.25,16.5,13.5,27.21,0.0
2016,10,26,7,0,137.0,20.0,1.3,17.0,27.0,72.89,0.0
2016,10,26,7,15,264.0,34.0,1.5,17.5,68.5,146.54,104.83
2016,10,26,7,30,391.0,48.0,1.7,18.0,110.0,223.01,171.45
2016,10,26,7,45,472.5,56.5,1.95,19.0,159.5,284.67,224.42
2016,10,26,8,0,554.0,65.0,2.2,20.0,209.0,351.97,280.47
2016,10,26,8,15,603.5,71.0,2.5,21.0,259.5,405.01,323.86
2016,10,26,8,30,653.0,77.0,2.8,22.0,310.0,460.07,367.35
2016,10,26,8,45,687.5,82.0,3.1,23.0,358.0,506.75,403.07
2016,10,26,9,0,722.0,87.0,3.4,24.0,406.0,553.53,437.84
2016,10,26,9,15,746.0,90.5,3.3,24.5,450.5,589.78,463.74
2016,10,26,9,30,770.0,94.0,3.2,25.0,495.0,626.75,489.44
2016,10,26,9,45,786.0,97.0,3.15,25.5,533.0,656.1,509.09
2016,10,26,10,0,802.0,100.0,3.1,26.0,571.0,683.28,526.29
2016,10,26,10,15,814.5,102.0,3.0,26.0,603.5,704.48,539.72
2016,10,26,10,30,827.0,104.0,2.9,26.0,636.0,723.03,551.25
2016,10,26,10,45,833.5,106.5,2.8,26.5,660.5,734.86,556.98
2016,10,26,11,0,840.0,109.0,2.7,27.0,685.0,743.66,560.67
2016,10,26,11,15,558.0,222.5,2.65,27.5,609.0,648.38,487.79
2016,10,26,11,30,276.0,336.0,2.6,28.0,533.0,545.99,407.61
2016,10,26,11,45,575.0,219.5,2.55,28.5,636.0,646.38,484.74
2016,10,26,12,0,874.0,103.0,2.5,29.0,739.0,735.36,548.56
2016,10,26,12,15,874.0,103.0,2.45,29.0,739.5,721.42,537.96
2016,10,26,12,30,874.0,103.0,2.4,29.0,740.0,704.46,526.16
2016,10,26,12,45,872.0,102.5,2.4,29.0,731.5,682.72,510.6
2016,10,26,13,0,870.0,102.0,2.4,29.0,723.0,658.2,492.71
2016,10,26,13,15,500.0,216.0,2.4,29.0,571.0,513.58,384.82
2016,10,26,13,30,130.0,330.0,2.4,29.0,419.0,387.52,288.65
2016,10,26,13,45,186.0,314.5,2.4,29.5,437.0,396.71,295.89
2016,10,26,14,0,242.0,299.0,2.4,30.0,455.0,401.59,298.91
2016,10,26,14,15,530.5,196.0,2.35,29.5,515.5,428.45,319.23
2016,10,26,14,30,819.0,93.0,2.3,29.0,576.0,434.76,321.26
2016,10,26,14,45,792.5,94.0,2.3,29.0,535.5,387.89,282.93
2016,10,26,15,0,766.0,95.0,2.3,29.0,495.0,341.78,244.64
2016,10,26,15,15,742.5,91.5,2.25,28.5,451.0,293.46,204.46
2016,10,26,15,30,719.0,88.0,2.2,28.0,407.0,243.29,162.5
2016,10,26,15,45,687.0,83.0,2.2,28.0,359.5,194.27,121.93
2016,10,26,16,0,655.0,78.0,2.2,28.0,312.0,147.76,85.35
2016,10,26,16,15,606.0,72.0,1.9,27.5,261.5,101.82,54.3
2016,10,26,16,30,557.0,66.0,1.6,27.0,211.0,60.78,34.51
2016,10,26,16,45,484.0,56.5,1.35,26.5,162.0,40.61,28.91
2016,10,26,17,0,411.0,47.0,1.1,26.0,113.0,35.52,24.23
2016,10,26,17,15,285.0,33.5,1.1,25.0,71.0,26.16,15.47
2016,10,26,17,30,159.0,20.0,1.1,24.0,29.0,15.73,0.0
2016,10,26,17,45,79.5,10.0,1.1,23.5,14.5,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.5,10.0,1.45,17.5,12.0,21.5,0.0
2016,10,27,7,0,93.0,20.0,1.6,18.0,24.0,59.1,0.0
2016,10,27,7,15,211.0,36.0,1.75,18.5,64.0,129.98,91.82
2016,10,27,7,30,329.0,52.0,1.9,19.0,104.0,201.72,154.32
2016,10,27,7,45,415.0,62.5,2.05,20.0,152.5,264.61,207.78
2016,10,27,8,0,501.0,73.0,2.2,21.0,201.0,333.75,264.89
2016,10,27,8,15,553.5,80.5,2.05,21.5,251.0,387.96,308.79
2016,10,27,8,30,606.0,88.0,1.9,22.0,301.0,444.41,352.73
2016,10,27,8,45,647.0,92.0,1.8,23.0,350.0,492.08,387.83
2016,10,27,9,0,688.0,96.0,1.7,24.0,399.0,540.3,421.97
2016,10,27,9,15,713.5,100.5,1.5,24.5,443.0,579.31,448.3
2016,10,27,9,30,739.0,105.0,1.3,25.0,487.0,617.24,472.78
2016,10,27,9,45,759.0,107.5,1.15,26.0,526.0,645.95,489.31
2016,10,27,10,0,779.0,110.0,1.0,27.0,565.0,674.81,505.18
2016,10,27,10,15,792.5,112.5,1.05,27.0,597.5,696.82,519.46
2016,10,27,10,30,806.0,115.0,1.1,27.0,630.0,716.25,531.96
2016,10,27,10,45,815.5,116.5,1.2,27.5,655.5,728.95,539.47
2016,10,27,11,0,825.0,118.0,1.3,28.0,681.0,738.73,545.13
2016,10,27,11,15,831.0,119.5,1.4,28.0,698.0,742.89,548.22
2016,10,27,11,30,837.0,121.0,1.5,28.0,715.0,743.96,549.37
2016,10,27,11,45,444.5,220.5,1.65,28.5,536.5,550.34,410.32
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,351.63,260.17
2016,10,27,12,15,467.5,211.0,1.85,29.0,550.0,540.5,405.98
2016,10,27,12,30,883.0,102.0,1.9,29.0,742.0,706.16,525.97
2016,10,27,12,45,881.5,101.0,1.95,29.5,733.5,684.09,508.0
2016,10,27,13,0,880.0,100.0,2.0,30.0,725.0,659.21,489.37
2016,10,27,13,15,609.0,201.5,2.0,30.0,629.0,564.69,418.89
2016,10,27,13,30,338.0,303.0,2.0,30.0,533.0,481.35,356.07
2016,10,27,13,45,278.0,301.5,2.05,30.0,486.0,432.94,321.12
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,389.34,289.18
2016,10,27,14,15,525.5,195.5,2.1,29.5,508.5,423.64,315.14
2016,10,27,14,30,833.0,91.0,2.1,29.0,578.0,435.78,321.19
2016,10,27,14,45,811.0,90.5,2.15,29.0,538.5,388.76,282.76
2016,10,27,15,0,789.0,90.0,2.2,29.0,499.0,342.05,243.96
2016,10,27,15,15,766.0,86.5,2.2,28.5,454.5,292.9,203.06
2016,10,27,15,30,743.0,83.0,2.2,28.0,410.0,244.77,162.56
2016,10,27,15,45,710.0,78.5,2.25,28.0,361.5,192.19,119.24
2016,10,27,16,0,677.0,74.0,2.3,28.0,313.0,144.93,82.27
2016,10,27,16,15,628.0,68.0,2.05,27.5,262.0,98.02,50.9
2016,10,27,16,30,579.0,62.0,1.8,27.0,211.0,55.95,31.33
2016,10,27,16,45,506.0,53.0,1.55,26.5,161.5,37.73,26.44
2016,10,27,17,0,433.0,44.0,1.3,26.0,112.0,32.92,22.02
2016,10,27,17,15,303.5,31.5,1.25,25.0,70.0,24.43,13.92
2016,10,27,17,30,174.0,19.0,1.2,24.0,28.0,15.29,0.0
2016,10,27,17,45,87.0,9.5,1.2,23.0,14.0,9.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,95.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,190.0,18.0,0.9,16.0,27.0,84.6,0.0
2016,10,28,7,15,326.0,30.5,1.0,16.5,70.0,162.3,114.16
2016,10,28,7,30,462.0,43.0,1.1,17.0,113.0,242.41,185.21
2016,10,28,7,45,543.5,50.5,1.25,18.0,164.5,305.15,239.28
2016,10,28,8,0,625.0,58.0,1.4,19.0,216.0,373.5,296.05
2016,10,28,8,15,673.5,63.0,1.5,20.0,268.0,427.12,339.42
2016,10,28,8,30,722.0,68.0,1.6,21.0,320.0,480.62,381.04
2016,10,28,8,45,756.5,72.0,1.75,22.0,370.0,528.42,417.0
2016,10,28,9,0,791.0,76.0,1.9,23.0,420.0,576.08,451.69
2016,10,28,9,15,813.5,79.0,2.0,23.5,465.5,614.45,479.24
2016,10,28,9,30,836.0,82.0,2.1,24.0,511.0,651.3,505.1
2016,10,28,9,45,853.0,84.0,2.25,24.5,550.5,681.47,525.67
2016,10,28,10,0,870.0,86.0,2.4,25.0,590.0,706.14,541.51
2016,10,28,10,15,881.0,87.5,2.45,25.5,623.0,726.79,553.94
2016,10,28,10,30,892.0,89.0,2.5,26.0,656.0,744.57,564.39
2016,10,28,10,45,900.5,90.0,2.55,26.5,681.5,756.97,571.15
2016,10,28,11,0,909.0,91.0,2.6,27.0,707.0,766.2,575.84
2016,10,28,11,15,674.0,188.5,2.6,27.0,651.5,696.53,524.34
2016,10,28,11,30,439.0,286.0,2.6,27.0,596.0,616.03,462.41
2016,10,28,11,45,367.0,311.0,2.6,27.5,572.5,579.28,434.06
2016,10,28,12,0,295.0,336.0,2.6,28.0,549.0,545.9,407.73
2016,10,28,12,15,223.0,344.5,2.6,28.0,505.5,494.24,369.4
2016,10,28,12,30,151.0,353.0,2.6,28.0,462.0,446.96,333.95
2016,10,28,12,45,226.0,339.5,2.6,28.5,500.5,477.3,356.71
2016,10,28,13,0,301.0,326.0,2.6,29.0,539.0,504.24,376.13
2016,10,28,13,15,605.5,207.0,2.6,29.0,621.5,565.45,424.08
2016,10,28,13,30,910.0,88.0,2.6,29.0,704.0,607.4,456.01
2016,10,28,13,45,901.0,87.0,2.6,29.0,678.5,569.69,426.91
2016,10,28,14,0,892.0,86.0,2.6,29.0,653.0,530.11,396.25
2016,10,28,14,15,880.5,84.0,2.55,29.0,620.0,486.76,361.96
2016,10,28,14,30,869.0,82.0,2.5,29.0,587.0,442.17,325.88
2016,10,28,14,45,851.5,80.5,2.5,29.0,547.0,394.77,286.95
2016,10,28,15,0,834.0,79.0,2.5,29.0,507.0,343.96,244.6
2016,10,28,15,15,812.0,76.0,2.45,28.5,462.0,293.57,202.27
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,243.98,160.22
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,193.05,117.95
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,144.65,80.17
2016,10,28,16,15,676.0,61.0,2.1,27.0,266.5,96.64,48.68
2016,10,28,16,30,628.0,56.0,1.8,26.0,215.0,49.89,27.05
2016,10,28,16,45,550.5,48.5,1.5,25.5,164.0,34.02,23.4
2016,10,28,17,0,473.0,41.0,1.2,25.0,113.0,30.36,19.94
2016,10,28,17,15,336.0,29.5,1.15,24.0,70.0,22.7,12.45
2016,10,28,17,30,199.0,18.0,1.1,23.0,27.0,14.47,0.0
2016,10,28,17,45,99.5,9.0,1.1,22.5,13.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,16.5,12.5,8.85,0.0
2016,10,29,7,0,150.0,18.0,1.6,17.0,25.0,71.67,0.0
2016,10,29,7,15,290.0,31.0,1.85,17.5,66.5,149.63,103.82
2016,10,29,7,30,430.0,44.0,2.1,18.0,108.0,229.72,175.25
2016,10,29,7,45,517.5,51.0,2.4,19.0,159.0,292.87,229.99
2016,10,29,8,0,605.0,58.0,2.7,20.0,210.0,362.07,288.11
2016,10,29,8,15,654.5,63.5,2.75,20.5,261.5,415.8,332.72
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,469.42,375.73
2016,10,29,8,45,742.5,71.5,2.9,22.0,362.5,517.09,412.13
2016,10,29,9,0,781.0,74.0,3.0,23.0,412.0,564.89,447.4
2016,10,29,9,15,803.5,77.0,3.05,23.5,456.5,602.88,474.99
2016,10,29,9,30,826.0,80.0,3.1,24.0,501.0,639.37,500.85
2016,10,29,9,45,842.0,82.0,3.15,25.0,540.0,668.56,519.68
2016,10,29,10,0,858.0,84.0,3.2,26.0,579.0,692.32,533.53
2016,10,29,10,15,869.0,86.0,3.2,26.5,611.5,713.29,546.15
2016,10,29,10,30,880.0,88.0,3.2,27.0,644.0,731.43,556.75
2016,10,29,10,45,887.5,89.5,3.25,27.5,668.5,743.52,563.35
2016,10,29,11,0,895.0,91.0,3.3,28.0,693.0,752.46,567.87
2016,10,29,11,15,899.5,91.5,3.3,28.0,710.0,754.93,568.92
2016,10,29,11,30,904.0,92.0,3.3,28.0,727.0,754.12,567.88
